ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,ppm,ppm,%,F
45,2009-09-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.347500000000004
45,2009-09-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.15
45,2009-09-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.44000000000001
45,2009-09-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.65304347826088
45,2009-09-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.60999999999999
45,2009-09-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.7475
45,2009-09-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.3475
45,2009-09-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.84750000000001
45,2009-09-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.47652173913045
45,2009-09-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.8725
45,2009-09-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.395
45,2009-09-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.107500000000016
45,2009-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.42250000000001
45,2009-09-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.09500000000002
45,2009-09-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.63250000000003
45,2009-09-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.905217391304355
45,2009-09-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.45250000000001
45,2009-09-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.867500000000014
45,2009-09-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.0375
45,2009-09-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.5313043478261
45,2009-09-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.24
45,2009-09-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.5775
45,2009-09-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.34956521739133
45,2009-09-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.39750000000003
45,2009-09-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.25826086956522
45,2009-09-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.81
45,2009-09-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.067499999999974
45,2009-09-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.79272727272728
45,2009-09-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.648571428571444
45,2009-09-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.95500000000001
45,2009-10-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.01
45,2009-10-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.3025
45,2009-10-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.29750000000001
45,2009-10-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.425000000000004
45,2009-10-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.71250000000001
45,2009-10-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.91500000000001
45,2009-10-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.475000000000016
45,2009-10-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.5825
45,2009-10-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.92500000000001
45,2009-10-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.79250000000001
45,2009-10-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.305
45,2009-10-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.85999999999999
45,2009-10-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.1625
45,2009-10-14,0.0,621.9583333333334,102.625,0.0,0.0,0.0,0.0,0.0,37.115
45,2009-10-15,0.0,8746.541666666666,1094.625,0.0,0.0,0.0,0.0,0.0,32.6075
45,2009-10-16,0.0,9231.125,666.375,0.0,0.0,0.0,0.0,0.0,33.5675
45,2009-10-17,0.0,6738.5,2307.7916666666665,0.0,0.0,0.0,0.0,0.0,38.75
45,2009-10-18,0.0,8472.875,293.875,0.0,0.0,0.0,0.0,0.0,37.1975
45,2009-10-19,0.0,7807.291666666667,288.7916666666667,0.0,0.0,0.0,0.0,0.0,38.8175
45,2009-10-20,0.0,8551.125,122.375,0.0,0.0,0.0,0.0,0.0,50.57750000000001
45,2009-10-21,0.0,7963.041666666667,117.5,0.0,0.0,0.0,0.0,0.0,54.927500000000016
45,2009-10-22,0.0,8269.875,132.79166666666666,0.0,0.0,0.0,0.0,0.0,55.677500000000016
45,2009-10-23,0.0,8602.166666666666,171.33333333333334,0.0,0.0,0.0,0.0,0.0,44.074999999999996
45,2009-10-24,0.0,8602.541666666666,116.58333333333333,0.0,0.0,0.0,0.0,0.0,57.20749999999999
45,2009-10-25,0.0,8633.708333333334,181.16666666666666,0.0,0.0,0.0,0.0,0.0,45.8075
45,2009-10-26,0.0,8903.333333333334,149.125,0.0,0.0,0.0,0.0,0.0,45.80749999999998
45,2009-10-27,0.0,8481.916666666666,171.29166666666666,0.0,0.0,0.0,0.0,0.0,50.99000000000001
45,2009-10-28,0.0,8365.875,374.5416666666667,0.0,0.0,0.0,0.0,0.0,51.89000000000001
45,2009-10-29,0.0,9010.416666666666,398.4583333333333,0.0,0.0,0.0,0.0,0.0,49.1
45,2009-10-30,0.0,9318.708333333334,521.375,0.0,0.0,0.0,0.0,0.0,52.22260869565219
45,2009-10-31,0.0,9362.5,531.2916666666666,0.0,0.0,0.0,0.0,0.0,55.43130434782609
45,2009-11-01,0.0,9469.791666666666,240.58333333333334,0.0,0.0,0.0,0.0,0.0,41.95250000000001
45,2009-11-02,0.0,9113.333333333334,212.5,0.0,0.0,0.0,0.0,0.0,40.2125
45,2009-11-03,0.0,9186.5,287.5,0.0,0.0,0.0,0.0,0.0,43.6175
45,2009-11-04,0.0,5337.5,3612.5833333333335,0.0,0.0,0.0,0.0,0.0,36.1625
45,2009-11-05,0.0,7365.666666666667,1808.7083333333333,0.0,0.0,0.0,0.0,0.0,35.78782608695652
45,2009-11-06,0.0,8463.916666666666,511.5416666666667,0.0,0.0,0.0,0.0,0.0,31.01
45,2009-11-07,0.0,8786.375,264.25,0.0,0.0,0.0,0.0,0.0,39.89
45,2009-11-08,0.0,8320.833333333334,129.91666666666666,0.0,0.0,0.0,0.0,0.0,48.75500000000002
45,2009-11-09,0.0,8335.791666666666,95.125,0.0,0.0,0.0,0.0,0.0,56.855
45,2009-11-10,0.0,8949.291666666666,148.04166666666666,0.0,0.0,0.0,0.0,0.0,48.252500000000005
45,2009-11-11,414.625,8788.166666666666,202.875,69.10416666666667,26.837511141876387,0.0,0.0,0.0,37.04
45,2009-11-12,488.7083333333333,9553.875,179.08333333333334,81.45138888888889,29.09746990386391,0.0,0.0,0.0,34.62499999999999
45,2009-11-13,468.625,9301.041666666666,157.125,78.10416666666666,28.66017919139881,0.0,0.0,0.0,38.37826086956522
45,2009-11-14,460.3333333333333,9265.75,121.58333333333333,76.72222222222223,28.260307524425382,0.0,0.0,0.0,48.432500000000005
45,2009-11-15,439.0416666666667,8957.041666666666,103.79166666666667,73.17361111111111,27.882145022460602,0.0,0.0,0.0,52.7825
45,2009-11-16,400.1666666666667,8231.625,208.58333333333334,66.69444444444444,27.65288006789533,0.0,0.0,0.0,40.33250000000001
45,2009-11-17,417.4583333333333,8513.583333333334,221.29166666666666,69.57638888888889,27.892393364851596,0.0,0.0,0.0,33.51499999999999
45,2009-11-18,416.375,8654.208333333334,321.875,69.39583333333333,27.36795441524114,0.0,0.0,0.0,41.48000000000001
45,2009-11-19,446.5416666666667,9187.083333333334,424.0833333333333,74.42361111111111,27.6483597139704,0.0,0.0,0.0,48.99826086956523
45,2009-11-20,450.0,9186.125,221.08333333333334,75.0,27.86539482099362,0.0,0.0,0.0,46.287500000000016
45,2009-11-21,448.7916666666667,9117.5,177.16666666666666,74.79861111111111,27.99974332023276,0.0,0.0,0.0,40.745000000000005
45,2009-11-22,433.7916666666667,8910.833333333334,211.41666666666666,72.29861111111111,27.69159185136693,0.0,0.0,0.0,41.22500000000001
45,2009-11-23,444.2916666666667,9068.75,456.2083333333333,74.0486111111111,27.867998315338077,0.0,0.0,0.0,39.00499999999999
45,2009-11-24,211.20833333333334,4681.791666666667,3771.0833333333335,35.20138888888889,25.661616071719926,0.0,0.0,0.0,45.84499999999998
45,2009-11-25,473.5833333333333,9599.208333333334,171.45833333333334,78.93055555555556,28.063771173259365,0.0,0.0,0.0,47.93391304347826
45,2009-11-26,474.0833333333333,9527.375,168.20833333333334,79.01388888888889,28.3052155266039,0.0,0.0,0.0,45.965
45,2009-11-27,439.4166666666667,8946.75,478.9583333333333,73.23611111111111,27.93806099669961,0.0,0.0,0.0,35.18
45,2009-11-28,435.2916666666667,8831.333333333334,467.9583333333333,72.54861111111111,28.037488833949826,0.0,0.0,0.0,36.92000000000001
45,2009-11-29,435.5,8778.375,146.91666666666666,72.58333333333333,28.220133756722248,0.0,0.0,0.0,39.771304347826074
45,2009-11-30,395.1666666666667,8165.083333333333,228.91666666666666,65.86111111111111,27.529905457860878,0.0,0.0,0.0,38.26869565217392
45,2009-12-01,428.4166666666667,8592.0,216.91666666666666,71.40277777777779,28.363324087006003,0.0,0.0,0.0,35.5775
45,2009-12-02,478.8333333333333,9233.333333333334,192.33333333333334,79.80555555555556,29.4992448856799,0.0,0.0,0.0,40.9025
45,2009-12-03,399.2916666666667,8349.708333333334,168.625,66.54861111111111,27.2021968498567,0.0,0.0,0.0,48.93500000000001
45,2009-12-04,441.9583333333333,8919.125,260.4166666666667,73.65972222222223,28.186692298229303,0.0,0.0,0.0,33.46347826086957
45,2009-12-05,465.5,9185.416666666666,479.125,77.58333333333334,28.827425720117937,0.0,0.0,0.0,27.59
45,2009-12-06,496.1666666666667,9664.0,542.3333333333334,82.69444444444444,29.204898477740986,0.0,0.0,0.0,27.372500000000006
45,2009-12-07,473.7083333333333,9352.0,348.2916666666667,78.95138888888889,28.813204691806867,0.0,0.0,0.0,26.352499999999992
45,2009-12-08,465.2916666666667,9224.458333333334,237.70833333333334,77.54861111111111,28.692569271607336,0.0,0.0,0.0,29.2475
45,2009-12-09,460.9166666666667,9295.458333333334,287.375,76.81944444444444,28.205684376928396,0.0,0.0,0.0,34.910000000000004
45,2009-12-10,473.5416666666667,9444.25,297.5416666666667,78.92361111111111,28.521723241360853,0.0,0.0,0.0,26.869999999999994
45,2009-12-11,431.0,8776.375,222.91666666666666,71.83333333333334,27.934900988923868,0.0,0.0,0.0,16.745
45,2009-12-12,442.1666666666667,8953.833333333334,216.79166666666666,73.69444444444444,28.090665698738594,0.0,0.0,0.0,22.6775
45,2009-12-13,421.5,8786.416666666666,356.2916666666667,70.25,27.287944459724763,0.0,0.0,0.0,31.220000000000002
45,2009-12-14,435.7916666666667,8963.916666666666,192.75,72.63194444444444,27.65452152301976,0.0,0.0,0.0,35.660000000000004
45,2009-12-15,431.625,8896.958333333334,182.875,71.9375,27.596250122935274,0.0,0.0,0.0,36.252500000000005
45,2009-12-16,314.8333333333333,6519.75,2318.6666666666665,52.47222222222222,27.46849103791471,0.0,0.0,0.0,21.605
45,2009-12-17,464.125,9109.916666666666,310.0,77.35416666666667,28.980481435066185,0.0,0.0,0.0,12.619999999999996
45,2009-12-18,482.375,9499.708333333334,183.95833333333334,80.39583333333333,28.884147758922424,0.0,0.0,0.0,10.475
45,2009-12-19,462.5,9235.458333333334,175.25,77.08333333333334,28.486449418229554,0.0,0.0,0.0,17.495
45,2009-12-20,396.8333333333333,8233.458333333334,180.41666666666666,66.13888888888889,27.416429237747742,0.0,0.0,0.0,20.555000000000003
45,2009-12-21,378.75,7977.125,174.70833333333334,63.125,27.00792892176066,0.0,0.0,0.0,24.965000000000003
45,2009-12-22,369.4166666666667,7790.875,175.375,61.56944444444444,26.972132640927864,0.0,0.0,0.0,18.7925
45,2009-12-23,395.625,8235.166666666666,178.58333333333334,65.9375,27.32727783287122,0.0,0.0,0.0,17.615
45,2009-12-24,427.0833333333333,8924.041666666666,172.20833333333334,71.18055555555556,27.22300558261002,0.0,0.0,0.0,22.242499999999996
45,2009-12-25,428.5416666666667,9146.791666666666,189.16666666666666,71.42361111111111,26.650741987551797,0.0,0.0,0.0,30.875000000000004
45,2009-12-26,432.25,9320.958333333334,203.0,72.04166666666667,26.379069569920834,0.0,0.0,0.0,38.09652173913044
45,2009-12-27,436.3333333333333,9449.666666666666,183.0,72.72222222222223,26.26557668112926,0.0,0.0,0.0,35.232499999999995
45,2009-12-28,428.6666666666667,9189.958333333334,176.5,71.44444444444444,26.53329645733492,0.0,0.0,0.0,27.477500000000006
45,2009-12-29,429.7916666666667,8954.416666666666,175.33333333333334,71.63194444444444,27.302708315883844,0.0,0.0,0.0,10.587499999999997
45,2009-12-30,447.0833333333333,9448.333333333334,163.625,74.51388888888889,26.916482918798142,0.0,0.0,0.0,21.24736842105263
45,2009-12-31,444.9427083333333,9476.5,176.83625000000006,74.15711805555556,26.70798754008453,0.0,0.0,0.0,26.66
45,2010-01-01,419.890625,9206.916666666666,188.62241666666668,69.98177083333333,25.942211980576197,0.0,0.0,0.0,28.534999999999997
45,2010-01-02,474.2916666666667,9883.583333333334,175.54166666666666,79.04861111111111,27.297074413519614,0.0,0.0,0.0,11.2475
45,2010-01-03,474.875,9890.166666666666,178.5,79.14583333333334,27.312454710908142,0.0,0.0,0.0,9.334999999999999
45,2010-01-04,408.0833333333333,8870.666666666666,161.54166666666666,68.01388888888889,26.16842809008467,0.0,0.0,0.0,13.2875
45,2010-01-05,401.0833333333333,8809.916666666666,152.95833333333334,66.84722222222223,25.8969043722825,0.0,0.0,0.0,16.572499999999998
45,2010-01-06,454.375,9580.75,256.75,75.72916666666667,26.977391731684197,0.0,0.0,0.0,19.43
45,2010-01-07,446.125,9516.583333333334,166.33333333333334,74.35416666666667,26.66616388935104,0.0,0.0,0.0,24.237500000000008
45,2010-01-08,459.375,9590.583333333334,166.16666666666666,76.5625,27.246289763396387,0.0,0.0,0.0,17.712500000000002
45,2010-01-09,457.75,9507.333333333334,169.66666666666666,76.29166666666667,27.387643748685225,0.0,0.0,0.0,10.459999999999996
45,2010-01-10,452.7916666666667,9559.833333333334,167.95833333333334,75.46527777777777,26.94220537898731,0.0,0.0,0.0,10.4525
45,2010-01-11,349.5,7502.166666666667,1506.25,58.25,26.49997778419568,0.0,0.0,0.0,15.0725
45,2010-01-12,406.5,8660.25,176.25,67.75,26.700239600473424,0.0,0.0,0.0,18.462500000000002
45,2010-01-13,393.7083333333333,8565.583333333334,181.16666666666666,65.61805555555556,26.14584610245783,0.0,0.0,0.0,22.19
45,2010-01-14,400.25,8710.0,179.08333333333334,66.70833333333334,26.139557022579407,0.0,0.0,0.0,27.837500000000002
45,2010-01-15,439.125,9446.75,174.125,73.1875,26.441785534707705,0.0,0.0,0.0,34.8275
45,2010-01-16,497.1666666666667,10402.416666666666,136.625,82.86111111111111,27.186468422134812,0.0,0.0,0.0,31.759999999999994
45,2010-01-17,448.0,9547.833333333334,186.5,74.66666666666667,26.69059297920995,0.0,0.0,0.0,30.304999999999996
45,2010-01-18,402.6666666666667,8939.0,175.91666666666666,67.11111111111111,25.623696411480278,0.0,0.0,0.0,32.75
45,2010-01-19,463.9583333333333,10043.75,141.125,77.32638888888889,26.276536679803637,0.0,0.0,0.0,29.532499999999985
45,2010-01-20,463.375,10013.583333333334,130.75,77.22916666666667,26.32255977297504,0.0,0.0,0.0,27.27499999999999
45,2010-01-21,364.0,7759.166666666667,2605.6666666666665,60.66666666666667,26.6852540006444,0.0,0.0,0.0,23.457499999999996
45,2010-01-22,475.4166666666667,10169.833333333334,152.66666666666666,79.23611111111111,26.591669534625822,0.0,0.0,0.0,22.122500000000002
45,2010-01-23,474.625,10151.333333333334,156.375,79.10416666666666,26.59576943915414,0.0,0.0,0.0,24.0275
45,2010-01-24,445.5416666666667,9602.333333333334,192.875,74.25694444444444,26.393475688779343,0.0,0.0,0.0,35.622499999999995
45,2010-01-25,454.4583333333333,10099.333333333334,189.75,75.74305555555556,25.59684288841948,0.0,0.0,0.0,46.137499999999996
45,2010-01-26,468.0,10073.0,174.125,78.0,26.428472153281053,0.0,0.0,0.0,29.614999999999995
45,2010-01-27,454.25,9627.166666666666,175.33333333333334,75.70833333333333,26.83993646451881,0.0,0.0,0.0,27.82249999999999
45,2010-01-28,489.7083333333333,10040.916666666666,194.875,81.61805555555556,27.74272836422085,0.0,0.0,0.0,20.757500000000004
45,2010-01-29,445.4166666666667,9382.083333333334,180.54166666666666,74.23611111111111,27.005499548489293,0.0,0.0,0.0,8.502499999999998
45,2010-01-30,484.0833333333333,10096.333333333334,164.04166666666666,80.68055555555556,27.273538523336306,0.0,0.0,0.0,1.3295652173913048
45,2010-01-31,478.5416666666667,10049.666666666666,186.25,79.75694444444444,27.08651544550953,0.0,0.0,0.0,8.85826086956522
45,2010-02-01,450.9166666666667,9669.416666666666,206.16666666666666,75.15277777777779,26.526567154746207,0.0,0.0,0.0,21.1325
45,2010-02-02,389.9583333333333,8621.333333333334,205.75,64.99305555555556,25.729349514125165,0.0,0.0,0.0,18.9575
45,2010-02-03,432.4166666666667,9400.416666666666,233.91666666666666,72.06944444444444,26.16618205457796,0.0,0.0,0.0,24.949999999999992
45,2010-02-04,408.4583333333333,9039.666666666666,226.29166666666666,68.07638888888889,25.702796778396447,0.0,0.0,0.0,19.242500000000007
45,2010-02-05,275.7083333333333,6207.0,1611.7083333333333,45.951388888888886,25.266971206344092,0.0,0.0,0.0,20.044999999999998
45,2010-02-06,442.0,9200.916666666666,1022.9583333333334,73.66666666666667,27.32600918386755,0.0,0.0,0.0,14.3825
45,2010-02-07,390.7083333333333,8414.083333333334,205.125,65.11805555555556,26.41380110066786,0.0,0.0,0.0,14.187500000000002
45,2010-02-08,356.0,7815.333333333333,793.875,59.333333333333336,25.91120020472575,0.0,0.0,0.0,19.5125
45,2010-02-09,439.9583333333333,9657.333333333334,182.70833333333334,73.3263888888889,25.91429296677251,0.0,0.0,0.0,22.0925
45,2010-02-10,488.2083333333333,10515.833333333334,173.29166666666666,81.36805555555556,26.408670127057082,0.0,0.0,0.0,26.2175
45,2010-02-11,339.2916666666667,7311.0,3047.2083333333335,56.548611111111114,26.39863352786516,0.0,0.0,0.0,20.772499999999997
45,2010-02-12,477.4583333333333,10163.0,216.95833333333334,79.5763888888889,26.72382320946352,0.0,0.0,0.0,22.3175
45,2010-02-13,498.0833333333333,10464.5,619.0416666666666,83.01388888888889,27.075006238021675,0.0,0.0,0.0,19.992499999999996
45,2010-02-14,498.125,10523.333333333334,666.75,83.02083333333333,26.925888897687678,0.0,0.0,0.0,25.122500000000002
45,2010-02-15,484.7916666666667,10458.5,207.79166666666666,80.79861111111111,26.367611007527103,0.0,0.0,0.0,27.147499999999994
45,2010-02-16,495.9166666666667,10604.166666666666,308.9166666666667,82.65277777777777,26.602178127046493,0.0,0.0,0.0,24.425
45,2010-02-17,493.6666666666667,10544.0,334.4166666666667,82.27777777777779,26.632592522340243,0.0,0.0,0.0,25.36999999999999
45,2010-02-18,497.0,10505.333333333334,282.5833333333333,82.83333333333334,26.911108643228836,0.0,0.0,0.0,27.477499999999992
45,2010-02-19,480.8333333333333,10299.833333333334,221.79166666666666,80.13888888888889,26.555189674050816,0.0,0.0,0.0,29.705000000000002
45,2010-02-20,450.875,9913.333333333334,215.16666666666666,75.14583333333333,25.87149251849361,0.0,0.0,0.0,30.492499999999996
45,2010-02-21,436.0,9598.166666666666,196.33333333333334,72.66666666666667,25.839448505791037,0.0,0.0,0.0,26.029999999999998
45,2010-02-22,445.0,9637.0,214.91666666666666,74.16666666666667,26.266559441043203,0.0,0.0,0.0,23.930000000000003
45,2010-02-23,432.5416666666667,9493.666666666666,216.58333333333334,72.09027777777777,25.916658620366796,0.0,0.0,0.0,33.042500000000004
45,2010-02-24,479.0,10291.333333333334,207.66666666666666,79.83333333333333,26.475788689512214,0.0,0.0,0.0,28.872499999999988
45,2010-02-25,473.5833333333333,10151.083333333334,201.58333333333334,78.93055555555556,26.538052862447625,0.0,0.0,0.0,24.7025
45,2010-02-26,340.7083333333333,7094.25,2635.9166666666665,56.784722222222214,27.318780271972997,0.0,0.0,0.0,24.769999999999996
45,2010-02-27,490.625,9900.833333333334,191.33333333333334,81.77083333333334,28.187915579496675,0.0,0.0,0.0,30.012173913043476
45,2010-02-28,496.375,9986.5,182.83333333333334,82.72916666666667,28.273633989218776,0.0,0.0,0.0,29.6225
45,2010-03-01,498.0833333333333,9994.666666666666,179.29166666666666,83.01388888888889,28.34775908262185,0.0,0.0,0.0,31.264347826086954
45,2010-03-02,496.2916666666667,9923.75,181.41666666666666,82.71527777777777,28.447637541811865,0.0,0.0,0.0,30.7775
45,2010-03-03,473.9166666666667,9629.416666666666,187.45833333333334,78.98611111111111,27.995423456480285,0.0,0.0,0.0,29.599999999999994
45,2010-03-04,487.0416666666667,9770.166666666666,222.08333333333334,81.17361111111111,28.35627519717053,0.0,0.0,0.0,26.968571428571426
45,2010-03-05,497.125,9918.5,192.33333333333334,82.85416666666666,28.51048755692225,0.0,0.0,0.0,25.49
45,2010-03-06,496.9583333333333,9914.0,176.16666666666666,82.82638888888889,28.513865773429263,0.0,0.0,0.0,23.119999999999994
45,2010-03-07,498.0416666666667,10077.833333333334,125.79166666666667,83.00694444444444,28.111469203587635,0.0,0.0,0.0,31.444999999999993
45,2010-03-08,418.2083333333333,8495.833333333334,1694.25,69.7013888888889,28.0008836030734,0.0,0.0,0.0,35.300000000000004
45,2010-03-09,487.25,10029.5,134.41666666666666,81.20833333333334,27.634881266929224,0.0,0.0,0.0,35.7575
45,2010-03-10,310.0833333333333,6977.666666666667,3432.5833333333335,51.68055555555555,25.278613114858516,0.0,0.0,0.0,42.1025
45,2010-03-11,496.0416666666667,10747.333333333334,352.9166666666667,82.67361111111111,26.254422931786696,0.0,0.0,0.0,49.46
45,2010-03-12,273.875,5814.5,4863.625,45.645833333333336,26.793228853154467,0.0,0.0,0.0,44.51750000000001
45,2010-03-13,498.125,9791.416666666666,1223.625,83.02083333333333,28.93862183715329,0.0,0.0,0.0,40.085
45,2010-03-14,498.0416666666667,9942.583333333334,874.0,83.00694444444444,28.493872456577073,0.0,0.0,0.0,40.79
45,2010-03-15,497.5416666666667,10205.5,242.70833333333334,82.9236111111111,27.73193716351205,0.0,0.0,0.0,38.5475
45,2010-03-16,497.5416666666667,10222.416666666666,129.83333333333334,82.9236111111111,27.686044694801996,0.0,0.0,0.0,40.160000000000004
45,2010-03-17,498.0833333333333,10150.25,419.2916666666667,83.01388888888889,27.9132437898355,0.0,0.0,0.0,40.565000000000005
45,2010-03-18,498.0833333333333,10257.0,1137.75,83.01388888888889,27.62273596351543,0.0,0.0,0.0,45.455000000000005
45,2010-03-19,404.2916666666667,8197.333333333334,3594.7916666666665,67.38194444444444,28.054803560778574,0.0,0.0,0.0,47.525
45,2010-03-20,498.125,9955.833333333334,1520.5416666666667,83.02083333333333,28.46071189419938,0.0,0.0,0.0,44.652499999999996
45,2010-03-21,498.0833333333333,9882.0,1078.125,83.01388888888889,28.670957577188606,0.0,0.0,0.0,39.17750000000001
45,2010-03-22,498.0416666666667,10012.833333333334,323.3333333333333,83.00694444444444,28.293959557456823,0.0,0.0,0.0,37.025
45,2010-03-23,485.625,9820.833333333334,429.2916666666667,80.9375,28.127927450148494,0.0,0.0,0.0,40.1675
45,2010-03-24,498.0416666666667,10011.166666666666,161.25,83.00694444444444,28.298669957436424,0.0,0.0,0.0,39.065000000000005
45,2010-03-25,498.125,9971.333333333334,156.375,83.02083333333333,28.416470966771417,0.0,0.0,0.0,36.75363636363637
45,2010-03-26,497.875,9979.166666666666,270.125,82.97916666666667,28.379914405010435,0.0,0.0,0.0,24.042499999999993
45,2010-03-27,498.0833333333333,10027.166666666666,160.70833333333334,83.01388888888889,28.25587847458848,0.0,0.0,0.0,30.155
45,2010-03-28,498.0833333333333,10154.166666666666,224.25,83.01388888888889,27.90247708931747,0.0,0.0,0.0,37.9475
45,2010-03-29,498.0416666666667,10261.333333333334,197.83333333333334,83.00694444444444,27.608761180050244,0.0,0.0,0.0,43.32500000000001
45,2010-03-30,498.0833333333333,10243.333333333334,280.0416666666667,83.01388888888889,27.659590248400047,0.0,0.0,0.0,35.76434782608696
45,2010-03-31,498.125,10286.0,187.91666666666666,83.02083333333333,27.547161595048287,0.0,0.0,0.0,42.37739130434783
45,2010-04-01,427.625,8866.333333333334,1851.6666666666667,71.27083333333334,27.434943512914018,0.0,0.0,0.0,55.91750000000002
45,2010-04-02,483.75,10181.0,95.20833333333333,80.625,27.028103820842748,0.0,0.0,0.0,68.63000000000001
45,2010-04-03,490.625,10340.333333333334,137.375,81.77083333333334,26.989831485122984,0.0,0.0,0.0,68.5475
45,2010-04-04,487.125,10018.666666666666,97.65104166666667,81.1875,27.65766610660101,0.0,0.0,0.0,54.05000000000001
45,2010-04-05,457.2916666666667,9678.0,121.55729166666667,76.21527777777779,26.87773745149365,0.0,0.0,0.0,57.12500000000003
45,2010-04-06,485.375,10171.333333333334,140.66666666666666,80.89583333333333,27.144669250180247,0.0,0.0,0.0,57.995
45,2010-04-07,486.0,10230.666666666666,57.25,81.0,27.02199270168122,0.0,0.0,0.0,70.01272727272728
45,2010-04-08,493.375,10233.5,98.5,82.22916666666666,27.424453591961047,0.0,0.0,0.0,60.48500000000001
45,2010-04-09,464.2916666666667,9413.833333333334,724.5,77.38194444444444,28.054944998200053,0.0,0.0,0.0,39.222500000000004
45,2010-04-10,493.875,10092.666666666666,193.41666666666666,82.3125,27.8353156582337,0.0,0.0,0.0,43.497499999999995
45,2010-04-11,493.8333333333333,10129.166666666666,135.95833333333334,82.30555555555556,27.732672425613597,0.0,0.0,0.0,51.830000000000005
45,2010-04-12,490.1666666666667,10081.166666666666,153.45833333333334,81.69444444444444,27.65782454632125,0.0,0.0,0.0,44.18
45,2010-04-13,489.75,9950.833333333334,112.75,81.625,27.996260782179043,0.0,0.0,0.0,45.20000000000001
45,2010-04-14,486.625,9868.166666666666,150.625,81.10416666666667,28.050653194615677,0.0,0.0,0.0,45.155
45,2010-04-15,478.7916666666667,9840.166666666666,131.0,79.7986111111111,27.677647030594553,0.0,0.0,0.0,52.129999999999995
45,2010-04-16,455.4166666666667,9627.833333333334,122.66666666666667,75.90277777777777,26.90700717249179,0.0,0.0,0.0,58.9175
45,2010-04-17,441.625,9213.333333333334,217.20833333333334,73.60416666666667,27.266029757597682,0.0,0.0,0.0,39.822500000000005
45,2010-04-18,468.25,9585.333333333334,180.29166666666666,78.04166666666667,27.787892092085126,0.0,0.0,0.0,40.5125
45,2010-04-19,448.625,9363.333333333334,144.08333333333334,74.77083333333333,27.254487807048772,0.0,0.0,0.0,45.5
45,2010-04-20,484.9166666666667,9890.166666666666,191.375,80.81944444444444,27.890001572830474,0.0,0.0,0.0,48.087500000000006
45,2010-04-21,490.9166666666667,10008.333333333334,87.29166666666667,81.81944444444444,27.90172495142936,0.0,0.0,0.0,52.50500000000002
45,2010-04-22,490.7083333333333,9996.666666666666,155.70833333333334,81.78472222222221,27.9224331721685,0.0,0.0,0.0,43.01
45,2010-04-23,256.625,5266.5,2977.5,42.770833333333336,27.718001360802557,0.0,0.0,0.0,42.050000000000004
45,2010-04-24,480.75,9793.0,147.5,80.125,27.924703870111305,0.0,0.0,0.0,51.132500000000014
45,2010-04-25,474.0416666666667,9810.5,213.0,79.00694444444444,27.48592848365414,0.0,0.0,0.0,47.80249999999998
45,2010-04-26,478.0416666666667,9848.333333333334,216.79166666666666,79.67361111111111,27.61137600834884,0.0,0.0,0.0,47.585
45,2010-04-27,459.4583333333333,9568.5,206.0,76.57638888888889,27.31412606759448,0.0,0.0,0.0,37.81250000000001
45,2010-04-28,405.2916666666667,8438.0,700.7083333333334,67.54861111111111,27.322044290379498,0.0,0.0,0.0,43.2275
45,2010-04-29,491.25,10096.666666666666,168.58333333333334,81.875,27.67639897655992,0.0,0.0,0.0,48.84173913043478
45,2010-04-30,474.875,9908.666666666666,95.20833333333333,79.14583333333334,27.261460926461684,0.0,0.0,0.0,59.76285714285714
45,2010-05-01,458.2916666666667,9877.166666666666,58.25,76.38194444444444,26.39335602877569,0.0,0.0,0.0,71.21652173913046
45,2010-05-02,428.75,9394.833333333334,54.25,71.45833333333333,25.959725203569334,0.0,0.0,0.0,72.0125
45,2010-05-03,398.5833333333333,8984.5,79.04166666666667,66.43055555555556,25.235403874574114,0.0,0.0,0.0,66.46250000000002
45,2010-05-04,361.7083333333333,8153.0,154.04166666666666,60.28472222222222,25.236324904261554,0.0,0.0,0.0,58.4375
45,2010-05-05,338.0,7812.5,142.25,56.333333333333336,24.610005333333334,0.0,0.0,0.0,62.93750000000002
45,2010-05-06,318.875,7592.833333333333,224.33333333333334,53.145833333333336,23.889201988717428,0.0,0.0,0.0,56.877500000000005
45,2010-05-07,303.7083333333333,7175.833333333333,205.79166666666666,50.61805555555555,24.07517226028723,0.0,0.0,0.0,51.462500000000006
45,2010-05-08,276.0416666666667,6665.0,1038.3333333333333,46.00694444444444,23.559144994581978,0.0,0.0,0.0,50.78
45,2010-05-09,353.6666666666667,8161.0,183.16666666666666,58.94444444444444,24.651070811038952,0.0,0.0,0.0,35.27
45,2010-05-10,425.375,9231.833333333334,192.75,70.89583333333334,26.210122131754254,0.0,0.0,0.0,40.13
45,2010-05-11,490.4166666666667,9899.666666666666,155.16666666666666,81.73611111111111,28.17926669809309,0.0,0.0,0.0,41.6675
45,2010-05-12,498.0833333333333,9644.666666666666,204.375,83.01388888888889,29.37648470081335,0.0,0.0,0.0,41.367500000000014
45,2010-05-13,498.0416666666667,9474.0,460.4583333333333,83.00694444444444,29.903177262918394,0.0,0.0,0.0,48.35
45,2010-05-14,498.0833333333333,9931.333333333334,306.125,83.01388888888889,28.52853622653331,0.0,0.0,0.0,64.4975
45,2010-05-15,498.0833333333333,9999.5,136.04166666666666,83.01388888888889,28.33405698062681,0.0,0.0,0.0,54.237500000000004
45,2010-05-16,498.0833333333333,10041.666666666666,117.0,83.01388888888889,28.21507745504841,0.0,0.0,0.0,54.365
45,2010-05-17,498.0416666666667,10045.666666666666,154.5,83.00694444444444,28.201483364856045,0.0,0.0,0.0,55.26695652173912
45,2010-05-18,498.0833333333333,10136.5,186.04166666666666,83.01388888888889,27.951107658242762,0.0,0.0,0.0,53.3675
45,2010-05-19,498.0416666666667,10369.5,86.83333333333333,83.00694444444444,27.32076776979497,0.0,0.0,0.0,57.41000000000002
45,2010-05-20,462.9166666666667,9725.666666666666,952.7916666666666,77.15277777777779,27.075000571226195,0.0,0.0,0.0,64.175
45,2010-05-21,498.0833333333333,10353.0,884.0416666666666,83.01388888888889,27.36659932172103,0.0,0.0,0.0,68.87750000000001
45,2010-05-22,498.0416666666667,10349.333333333334,554.9166666666666,83.00694444444444,27.37400490101349,0.0,0.0,0.0,68.7875
45,2010-05-23,498.0416666666667,10331.333333333334,164.20833333333334,83.00694444444444,27.421697882385843,0.0,0.0,0.0,67.205
45,2010-05-24,485.1666666666667,10160.5,123.125,80.8611111111111,27.161947957504278,0.0,0.0,0.0,68.465
45,2010-05-25,487.3333333333333,10427.5,58.625,81.22222222222221,26.584650630011453,0.0,0.0,0.0,71.045
45,2010-05-26,344.5416666666667,7631.166666666667,2834.375,57.42361111111111,25.6824144043797,0.0,0.0,0.0,72.89000000000003
45,2010-05-27,416.6666666666667,8984.666666666666,1406.4583333333333,69.44444444444444,26.379819940144937,0.0,0.0,0.0,71.7875
45,2010-05-28,366.7916666666667,7674.5,2596.5833333333335,61.13194444444444,27.18656933857435,0.0,0.0,0.0,65.795
45,2010-05-29,494.25,10350.333333333334,61.333333333333336,82.375,27.16297784290361,0.0,0.0,0.0,67.13000000000001
45,2010-05-30,477.0416666666667,10053.666666666666,84.16666666666667,79.50694444444444,26.99086914116464,0.0,0.0,0.0,66.275
45,2010-05-31,468.4166666666667,10036.0,66.04166666666667,78.06944444444444,26.54952310570834,0.0,0.0,0.0,74.51272727272728
45,2010-06-01,442.2083333333333,9537.333333333334,68.04166666666667,73.70138888888889,26.374546373316555,0.0,0.0,0.0,67.9325
45,2010-06-02,489.75,10354.333333333334,57.208333333333336,81.625,26.90526913047677,0.0,0.0,0.0,69.40249999999999
45,2010-06-03,491.9166666666667,10413.833333333334,57.416666666666664,81.98611111111111,26.869893944486233,0.0,0.0,0.0,67.5575
45,2010-06-04,494.4583333333333,10416.666666666666,46.833333333333336,82.40972222222223,27.001380666666662,0.0,0.0,0.0,68.96
45,2010-06-05,498.125,10547.666666666666,42.75,83.02083333333333,26.863771213222513,0.0,0.0,0.0,72.0125
45,2010-06-06,498.0416666666667,10262.333333333334,105.66666666666667,83.00694444444444,27.606070879483763,0.0,0.0,0.0,57.830000000000005
45,2010-06-07,493.875,10092.0,123.70833333333333,82.3125,27.837154429250894,0.0,0.0,0.0,55.45250000000002
45,2010-06-08,484.1666666666667,9880.666666666666,292.6666666666667,80.69444444444444,27.8736393180847,0.0,0.0,0.0,53.63750000000001
45,2010-06-09,495.0,10003.833333333334,297.2083333333333,82.5,28.146460523466004,0.0,0.0,0.0,52.25000000000001
45,2010-06-10,498.0416666666667,10292.333333333334,246.625,83.00694444444444,27.525604954065052,0.0,0.0,0.0,60.267500000000005
45,2010-06-11,496.9270833333333,10290.333333333334,646.8958333333334,82.82118055555556,27.469342350695907,0.0,0.0,0.0,61.910000000000025
45,2010-06-12,494.78125,10457.0,662.0208333333334,82.46354166666666,26.914800392878774,0.0,0.0,0.0,71.33000000000001
45,2010-06-13,492.5,10340.833333333334,389.25,82.08333333333333,27.09166733822225,0.0,0.0,0.0,65.105
45,2010-06-14,463.125,9784.666666666666,1036.375,77.1875,26.923854074402126,0.0,0.0,0.0,65.9825
45,2010-06-15,278.625,6015.833333333333,4930.125,46.4375,26.34567460867156,0.0,0.0,0.0,63.620000000000005
45,2010-06-16,498.125,10301.666666666666,797.6666666666666,83.02083333333333,27.50526816049183,0.0,0.0,0.0,65.87
45,2010-06-17,496.3333333333333,10279.166666666666,853.9166666666666,82.72222222222221,27.4663261721389,0.0,0.0,0.0,58.83500000000001
45,2010-06-18,498.0,10248.666666666666,859.6666666666666,83.0,27.640571131204062,0.0,0.0,0.0,66.61999999999999
45,2010-06-19,498.125,10357.0,903.6666666666666,83.02083333333333,27.358318448070552,0.0,0.0,0.0,73.85000000000001
45,2010-06-20,495.4583333333333,10418.5,365.0,82.57638888888889,27.05122765060016,0.0,0.0,0.0,73.58000000000004
45,2010-06-21,481.9583333333333,10137.166666666666,198.20833333333334,80.32638888888889,27.044437000257577,0.0,0.0,0.0,67.36999999999999
45,2010-06-22,488.5,10274.5,404.5,81.41666666666667,27.045119794961636,0.0,0.0,0.0,68.42
45,2010-06-23,493.625,10564.166666666666,413.9583333333333,82.27083333333334,26.5795081643922,0.0,0.0,0.0,75.8375
45,2010-06-24,491.5416666666667,10469.166666666666,450.875,81.92361111111111,26.70750152564409,0.0,0.0,0.0,75.24500000000002
45,2010-06-25,497.6666666666667,10348.333333333334,704.8333333333334,82.94444444444444,27.356036935631074,0.0,0.0,0.0,68.165
45,2010-06-26,498.0833333333333,10192.666666666666,899.75,83.01388888888889,27.79708314256437,0.0,0.0,0.0,64.77500000000002
45,2010-06-27,498.0833333333333,10420.166666666666,712.0,83.01388888888889,27.190198759883348,0.0,0.0,0.0,74.36750000000002
45,2010-06-28,498.0416666666667,10470.5,633.5,83.00694444444444,27.057227581193725,0.0,0.0,0.0,73.9175
45,2010-06-29,493.4583333333333,10095.333333333334,845.0416666666666,82.24305555555556,27.804485433313523,0.0,0.0,0.0,64.77499999999999
45,2010-06-30,489.0416666666667,9871.166666666666,572.0416666666666,81.50694444444444,28.18139038501585,0.0,0.0,0.0,57.38900000000001
45,2010-07-01,493.2916666666667,10054.666666666666,299.875,82.21527777777777,27.907513233213987,0.0,0.0,0.0,58.538260869565235
45,2010-07-02,414.75,8416.0,2034.875,69.125,28.03275011882129,0.0,0.0,0.0,60.04250000000001
45,2010-07-03,498.0416666666667,10248.166666666666,1011.125,83.00694444444444,27.6442324372381,0.0,0.0,0.0,69.3875
45,2010-07-04,497.9166666666667,10416.0,395.8333333333333,82.98611111111111,27.191973619644987,0.0,0.0,0.0,72.75499999999998
45,2010-07-05,496.6666666666667,10532.166666666666,282.5,82.77777777777777,26.824542802736595,0.0,0.0,0.0,77.34500000000001
45,2010-07-06,495.7916666666667,10502.333333333334,200.625,82.63194444444444,26.85334938796669,0.0,0.0,0.0,79.67
45,2010-07-07,491.1666666666667,10467.166666666666,318.6666666666667,81.8611111111111,26.692225424475474,0.0,0.0,0.0,79.16000000000001
45,2010-07-08,481.0416666666667,10371.333333333334,188.25,80.17361111111111,26.383544519080377,0.0,0.0,0.0,81.61250000000001
45,2010-07-09,451.0,9759.666666666666,86.08333333333333,75.16666666666667,26.286126575361184,0.0,0.0,0.0,76.88750000000002
45,2010-07-10,469.0,9929.0,111.04166666666667,78.16666666666666,26.869053613992676,0.0,0.0,0.0,70.70000000000003
45,2010-07-11,449.9166666666667,9554.0,98.33333333333333,74.98611111111111,26.787481392319677,0.0,0.0,0.0,69.3725
45,2010-07-12,468.6666666666667,9891.666666666666,99.16666666666667,78.11111111111111,26.951294580174107,0.0,0.0,0.0,72.0425
45,2010-07-13,494.1666666666667,10301.5,99.66666666666667,82.36111111111111,27.28713995264983,0.0,0.0,0.0,73.055
45,2010-07-14,480.4166666666667,10104.5,558.7083333333334,80.06944444444444,27.045080299756435,0.0,0.0,0.0,71.09000000000002
45,2010-07-15,495.9583333333333,10318.166666666666,1066.0,82.65972222222221,27.341837078076956,0.0,0.0,0.0,73.82000000000001
45,2010-07-16,498.0833333333333,10344.333333333334,1378.3333333333333,83.01388888888889,27.389527545945715,0.0,0.0,0.0,75.99499999999999
45,2010-07-17,497.375,10441.833333333334,1039.375,82.89583333333333,27.095192016089133,0.0,0.0,0.0,78.30499999999999
45,2010-07-18,498.0833333333333,10353.5,1258.125,83.01388888888889,27.365277710704376,0.0,0.0,0.0,73.9025
45,2010-07-19,489.125,10334.666666666666,404.875,81.52083333333333,26.922068523416332,0.0,0.0,0.0,73.30250000000001
45,2010-07-20,488.3333333333333,10377.666666666666,298.2083333333333,81.38888888888889,26.767122774333775,0.0,0.0,0.0,71.1125
45,2010-07-21,317.3333333333333,6867.166666666667,3998.375,52.888888888888886,26.285917692077437,0.0,0.0,0.0,71.96000000000001
45,2010-07-22,493.9583333333333,10422.0,609.0833333333334,82.32638888888889,26.960273006887142,0.0,0.0,0.0,69.21499999999999
45,2010-07-23,488.2916666666667,10283.166666666666,437.9166666666667,81.38194444444444,27.0108017688023,0.0,0.0,0.0,71.3525
45,2010-07-24,489.0833333333333,10439.666666666666,305.9166666666667,81.51388888888889,26.649021626914436,0.0,0.0,0.0,78.71
45,2010-07-25,498.0833333333333,10400.5,1151.2916666666667,83.01388888888889,27.241613651053104,0.0,0.0,0.0,69.2975
45,2010-07-26,498.0416666666667,10262.333333333334,1383.0416666666667,83.00694444444444,27.606070879483763,0.0,0.0,0.0,67.97000000000001
45,2010-07-27,498.0833333333333,10255.5,1663.5,83.01388888888889,27.626776147216404,0.0,0.0,0.0,69.83
45,2010-07-28,498.0416666666667,10354.166666666666,1971.7083333333333,83.00694444444444,27.361226693494302,0.0,0.0,0.0,75.58250000000001
45,2010-07-29,498.0416666666667,10384.666666666666,1806.5416666666667,83.00694444444444,27.28086615415891,0.0,0.0,0.0,69.1625
45,2010-07-30,498.0833333333333,10310.666666666666,1472.125,83.01388888888889,27.478960569421098,0.0,0.0,0.0,62.48750000000003
45,2010-07-31,496.9583333333333,10242.833333333334,893.3333333333334,82.82638888888889,27.598463831079723,0.0,0.0,0.0,63.86857142857143
45,2010-08-01,498.0416666666667,10435.166666666666,1265.75,83.00694444444444,27.148842988186317,0.0,0.0,0.0,69.91739130434783
45,2010-08-02,497.8333333333333,10499.333333333334,1174.0416666666667,82.97222222222223,26.97163576523377,0.0,0.0,0.0,72.5675
45,2010-08-03,496.0,10572.5,1073.2916666666667,82.66666666666667,26.686340348388114,0.0,0.0,0.0,76.58
45,2010-08-04,497.0,10785.0,1435.2916666666667,82.83333333333334,26.213274609797555,0.0,0.0,0.0,77.8775
45,2010-08-05,498.0416666666667,10730.833333333334,1081.5416666666667,83.00694444444444,26.40081087727473,0.0,0.0,0.0,75.93499999999999
45,2010-08-06,497.5833333333333,10512.0,961.7083333333334,82.93055555555556,26.925607506764752,0.0,0.0,0.0,67.86500000000001
45,2010-08-07,483.4583333333333,10144.0,406.375,80.57638888888889,27.110332736373987,0.0,0.0,0.0,63.785000000000004
45,2010-08-08,494.7916666666667,10438.0,705.25,82.46527777777779,26.96436032339103,0.0,0.0,0.0,71.15750000000001
45,2010-08-09,395.5833333333333,8435.333333333334,2461.4166666666665,65.93055555555556,26.67600404383677,0.0,0.0,0.0,75.47000000000001
45,2010-08-10,487.5416666666667,10533.666666666666,68.75,81.25694444444444,26.3279596900942,0.0,0.0,0.0,75.0125
45,2010-08-11,472.5416666666667,10270.666666666666,92.41666666666667,78.75694444444444,26.171373301527538,0.0,0.0,0.0,73.47500000000001
45,2010-08-12,495.8333333333333,10489.333333333334,108.41666666666667,82.63888888888889,26.888889771619844,0.0,0.0,0.0,68.29250000000002
45,2010-08-13,490.8333333333333,10319.666666666666,1073.9583333333333,81.80555555555556,27.05536623706623,0.0,0.0,0.0,70.46750000000002
45,2010-08-14,498.0833333333333,10361.666666666666,1553.7916666666667,83.01388888888889,27.34370945257627,0.0,0.0,0.0,71.22500000000002
45,2010-08-15,498.0833333333333,10385.666666666666,932.1666666666666,83.01388888888889,27.280521498646635,0.0,0.0,0.0,68.88500000000003
45,2010-08-16,421.0,9127.0,2076.75,70.16666666666667,26.238504802600342,0.0,0.0,0.0,74.5925
45,2010-08-17,270.9166666666667,5705.666666666667,4786.916666666667,45.15277777777777,27.00936447196744,0.0,0.0,0.0,67.5425
45,2010-08-18,483.9583333333333,10137.666666666666,511.9166666666667,80.65972222222221,27.155324888479704,0.0,0.0,0.0,69.035
45,2010-08-19,497.7916666666667,10436.666666666666,436.625,82.96527777777779,27.131315208133717,0.0,0.0,0.0,72.32
45,2010-08-20,369.6666666666667,7919.0,2097.7083333333335,61.611111111111114,26.55369645437836,0.0,0.0,0.0,66.155
45,2010-08-21,491.9583333333333,10194.666666666666,149.95833333333334,81.99305555555556,27.449872346106897,0.0,0.0,0.0,68.2475
45,2010-08-22,498.0833333333333,10220.333333333334,372.125,83.01388888888889,27.72183582835959,0.0,0.0,0.0,65.315
45,2010-08-23,498.0833333333333,10062.333333333334,597.9583333333334,83.01388888888889,28.157127516259756,0.0,0.0,0.0,62.84000000000001
45,2010-08-24,479.375,9697.333333333334,407.8333333333333,79.89583333333333,28.119532431596312,0.0,0.0,0.0,62.96750000000002
45,2010-08-25,402.875,8518.666666666666,1431.4583333333333,67.14583333333334,26.901948172640477,0.0,0.0,0.0,63.590000000000025
45,2010-08-26,306.4583333333333,6817.0,262.375,51.07638888888889,25.571910705262983,0.0,0.0,0.0,61.955000000000005
45,2010-08-27,419.125,8675.666666666666,2138.4166666666665,69.85416666666666,27.480570657394242,0.0,0.0,0.0,58.57250000000002
45,2010-08-28,494.9583333333333,10154.0,427.4166666666667,82.49305555555554,27.727870653054072,0.0,0.0,0.0,63.815000000000005
45,2010-08-29,487.0416666666667,10293.333333333334,1140.5416666666667,81.17361111111111,26.91504547171848,0.0,0.0,0.0,67.2457142857143
45,2010-08-30,498.0833333333333,10418.333333333334,1161.3333333333333,83.01388888888889,27.19498346931158,0.0,0.0,0.0,70.84869565217392
45,2010-08-31,458.4583333333333,9750.333333333334,2207.7083333333335,76.40972222222221,26.74640681800053,0.0,0.0,0.0,75.22454545454546
45,2010-09-01,498.0833333333333,10372.666666666666,2405.2916666666665,83.01388888888889,27.314712010197745,0.0,0.0,0.0,75.995
45,2010-09-02,498.0416666666667,10395.333333333334,1568.6666666666667,83.00694444444444,27.25287321768315,0.0,0.0,0.0,76.40749999999998
45,2010-09-03,484.8333333333333,10331.666666666666,297.2083333333333,80.80555555555556,26.693598429854276,0.0,0.0,0.0,75.05000000000001
45,2010-09-04,491.7916666666667,10343.333333333334,387.3333333333333,81.96527777777777,27.046164330218065,0.0,0.0,0.0,60.545000000000016
45,2010-09-05,356.4583333333333,7504.666666666667,2593.7083333333335,59.40972222222223,27.01857270291078,0.0,0.0,0.0,56.76500000000001
45,2010-09-06,459.1666666666667,9640.333333333334,193.58333333333334,76.52777777777777,27.09338946325046,0.0,0.0,0.0,62.502500000000005
45,2010-09-07,487.9166666666667,10281.666666666666,883.875,81.31944444444444,26.993995515210457,0.0,0.0,0.0,75.36500000000002
45,2010-09-08,496.5833333333333,10123.0,1470.0416666666667,82.76388888888889,27.904094910380106,0.0,0.0,0.0,61.377500000000005
45,2010-09-09,494.0833333333333,10023.0,1448.2083333333333,82.34722222222223,28.040613533317817,0.0,0.0,0.0,55.2275
45,2010-09-10,495.5,10115.0,1121.9583333333333,82.58333333333333,27.865241390673916,0.0,0.0,0.0,57.620000000000005
45,2010-09-11,458.4583333333333,9511.0,466.1666666666667,76.40972222222221,27.419449263425978,0.0,0.0,0.0,57.882500000000014
45,2010-09-12,454.125,9672.666666666666,280.8333333333333,75.6875,26.70633098421669,0.0,0.0,0.0,58.76000000000001
45,2010-09-13,495.6666666666667,10191.333333333334,958.375,82.61111111111111,27.6658326246702,0.0,0.0,0.0,58.12250000000001
45,2010-09-14,471.3333333333333,9752.666666666666,949.5,78.55555555555556,27.490954041059997,0.0,0.0,0.0,56.72
45,2010-09-15,488.4583333333333,9912.333333333334,1026.5416666666667,81.40972222222223,28.030875536649063,0.0,0.0,0.0,52.04750000000001
45,2010-09-16,355.4166666666667,7201.333333333333,3804.4583333333335,59.236111111111114,28.074363158057153,0.0,0.0,0.0,55.46750000000001
45,2010-09-17,492.4166666666667,10035.333333333334,1561.2083333333333,82.06944444444444,27.911680119134612,0.0,0.0,0.0,52.15250000000001
45,2010-09-18,498.0416666666667,9975.333333333334,2346.7916666666665,83.00694444444444,28.400324272093386,0.0,0.0,0.0,56.862500000000004
45,2010-09-19,495.7083333333333,10137.666666666666,1777.4166666666667,82.61805555555556,27.814627653744562,0.0,0.0,0.0,57.199999999999996
45,2010-09-20,490.875,10169.333333333334,870.7916666666666,81.8125,27.45765659826931,0.0,0.0,0.0,52.01
45,2010-09-21,484.8333333333333,10156.0,915.25,80.80555555555556,27.155313224804168,0.0,0.0,0.0,56.952499999999986
45,2010-09-22,489.0833333333333,10301.333333333334,1570.4166666666667,81.51388888888889,27.00688287384589,0.0,0.0,0.0,66.815
45,2010-09-23,365.5,7573.0,4989.541666666667,60.916666666666664,27.453926229147406,0.0,0.0,0.0,63.732500000000016
45,2010-09-24,498.0416666666667,10555.333333333334,1502.9583333333333,83.00694444444444,26.839768337228154,0.0,0.0,0.0,78.91249999999998
45,2010-09-25,467.375,10057.333333333334,1990.2916666666667,77.89583333333333,26.434291313138008,0.0,0.0,0.0,63.732500000000016
45,2010-09-26,497.9166666666667,10053.0,2493.375,82.98611111111111,28.17383837881451,0.0,0.0,0.0,53.61499999999999
45,2010-09-27,492.7916666666667,10182.0,1517.3333333333333,82.13194444444444,27.530576152906,0.0,0.0,0.0,57.987500000000004
45,2010-09-28,483.0,10249.0,1903.0,80.5,26.80715191726022,0.0,0.0,0.0,68.075
45,2010-09-29,498.0416666666667,10106.0,2679.625,83.00694444444444,28.033119076676122,0.0,0.0,0.0,58.41499999999999
45,2010-09-30,498.0416666666667,10203.0,1638.875,83.00694444444444,27.76660799655875,0.0,0.0,0.0,58.68909090909092
45,2010-10-01,487.2916666666667,10145.0,1890.0,81.21527777777777,27.322596654071518,0.0,0.0,0.0,54.875652173913046
45,2010-10-02,492.875,9999.333333333334,1282.8333333333333,82.14583333333333,28.038242132808854,0.0,0.0,0.0,49.52750000000001
45,2010-10-03,445.125,9633.666666666666,1219.375,74.1875,26.283028701429018,0.0,0.0,0.0,46.182500000000005
45,2010-10-04,450.4166666666667,9630.0,695.5833333333334,75.06944444444444,26.605608918887736,0.0,0.0,0.0,45.0875
45,2010-10-05,441.5,9576.0,659.1666666666666,73.58333333333333,26.22597291840713,0.0,0.0,0.0,48.387499999999996
45,2010-10-06,480.125,10174.333333333334,1236.6666666666667,80.02083333333333,26.84314492350031,0.0,0.0,0.0,52.88750000000002
45,2010-10-07,472.8333333333333,10070.333333333334,713.0833333333334,78.80555555555556,26.708486423267463,0.0,0.0,0.0,54.96500000000001
45,2010-10-08,420.4166666666667,9282.333333333334,662.2916666666666,70.06944444444444,25.76367442333704,0.0,0.0,0.0,55.7075
45,2010-10-09,452.5,9597.333333333334,492.0416666666667,75.41666666666667,26.819646082245068,0.0,0.0,0.0,51.050000000000004
45,2010-10-10,478.75,9968.666666666666,178.16666666666666,79.79166666666667,27.31849378051227,0.0,0.0,0.0,47.84
45,2010-10-11,445.2083333333333,9308.666666666666,1033.625,74.20138888888889,27.205758820931507,0.0,0.0,0.0,51.50000000000001
45,2010-10-12,489.6666666666667,10152.333333333334,1174.75,81.61111111111111,27.43593153188648,0.0,0.0,0.0,48.20750000000001
45,2010-10-13,481.0,9995.666666666666,537.0833333333334,80.16666666666666,27.37274485610431,0.0,0.0,0.0,44.555
45,2010-10-14,439.6666666666667,9130.0,1932.125,73.27777777777777,27.392886698308384,0.0,0.0,0.0,45.29749999999999
45,2010-10-15,497.4166666666667,10216.666666666666,2087.8333333333335,82.90277777777779,27.694666938553564,0.0,0.0,0.0,44.20250000000001
45,2010-10-16,497.8333333333333,10111.0,2081.1666666666665,82.97222222222223,28.007535797096672,0.0,0.0,0.0,45.70250000000001
45,2010-10-17,496.0416666666667,10223.0,1184.1666666666667,82.67361111111111,27.60100114665189,0.0,0.0,0.0,48.23749999999999
45,2010-10-18,491.0416666666667,10214.0,1343.9583333333333,81.84027777777779,27.34686391771642,0.0,0.0,0.0,42.949999999999996
45,2010-10-19,488.875,9964.666666666666,2002.7083333333333,81.47916666666667,27.90744589215227,0.0,0.0,0.0,42.589999999999996
45,2010-10-20,498.0416666666667,9997.333333333334,2453.3333333333335,83.00694444444444,28.337826892726948,0.0,0.0,0.0,46.65500000000001
45,2010-10-21,480.125,9910.666666666666,1168.5416666666667,80.02083333333333,27.557288863850392,0.0,0.0,0.0,44.952499999999986
45,2010-10-22,488.625,10009.333333333334,1606.1666666666667,81.4375,27.76870129545757,0.0,0.0,0.0,39.005
45,2010-10-23,496.2916666666667,10131.0,2121.625,82.71527777777777,27.865683847157786,0.0,0.0,0.0,49.085
45,2010-10-24,486.625,10105.0,1305.0,81.10416666666667,27.393223239320463,0.0,0.0,0.0,55.962500000000006
45,2010-10-25,496.0,10300.666666666666,1566.0,82.66666666666667,27.390589605850753,0.0,0.0,0.0,59.525
45,2010-10-26,474.6666666666667,10035.0,1422.5833333333333,79.11111111111111,26.90644964845264,0.0,0.0,0.0,62.585
45,2010-10-27,491.875,10201.0,1451.7916666666667,81.97916666666667,27.42818310296376,0.0,0.0,0.0,60.89000000000001
45,2010-10-28,493.75,10131.333333333334,1573.375,82.29166666666666,27.722062742646575,0.0,0.0,0.0,53.96
45,2010-10-29,487.375,10024.333333333334,1059.6666666666667,81.22916666666666,27.656217786718983,0.0,0.0,0.0,42.25999999999999
45,2010-10-30,467.625,9702.0,679.1666666666666,77.9375,27.41709827870542,0.0,0.0,0.0,42.96434782608695
