ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
45,2011-11-30,581.0416666666666,11592.0,1635.3333333333333,96.84027777777777,28.51241097787746,0.0,0.0,0.0,37.26
45,2011-12-01,590.5833333333334,12034.666666666666,915.6666666666666,98.43055555555556,27.9146481922594,0.0,0.0,0.0,33.68260869565217
45,2011-12-02,597.4583333333334,12057.333333333334,1218.0,99.57638888888889,28.186515698145893,0.0,0.0,0.0,31.3775
45,2011-12-03,464.3333333333333,9564.666666666666,2472.75,77.38888888888889,27.61500081317813,0.0,0.0,0.0,31.385
45,2011-12-04,581.0833333333334,12029.333333333334,1192.9166666666667,96.84722222222221,27.47779617416685,0.0,0.0,0.0,42.0875
45,2011-12-05,519.1666666666666,11072.0,1433.9166666666667,86.52777777777779,26.67262514049454,0.0,0.0,0.0,47.71999999999999
45,2011-12-06,516.25,10910.0,2011.8333333333333,86.04166666666667,26.91660937977391,0.0,0.0,0.0,39.552500000000016
45,2011-12-07,554.9166666666666,11284.0,1808.75,92.48611111111111,27.973688162196225,0.0,0.0,0.0,33.88249999999999
45,2011-12-08,590.6666666666666,11880.0,1943.6666666666667,98.44444444444444,28.28206135428357,0.0,0.0,0.0,31.4375
45,2011-12-09,590.25,11848.0,1010.9166666666666,98.375,28.338443197164082,0.0,0.0,0.0,32.615
45,2011-12-10,593.0416666666666,11812.0,1688.1666666666667,98.84027777777777,28.559250597320997,0.0,0.0,0.0,26.749999999999996
45,2011-12-11,547.125,11135.333333333334,1937.0833333333333,91.1875,27.949135260132906,0.0,0.0,0.0,26.299999999999994
45,2011-12-12,560.75,11442.0,1805.0833333333333,93.45833333333333,27.877407067528985,0.0,0.0,0.0,29.885
45,2011-12-13,571.9583333333334,11604.666666666666,1752.75,95.32638888888889,28.036045723942475,0.0,0.0,0.0,28.587499999999995
45,2011-12-14,530.25,11019.333333333334,1899.5,88.375,27.372243481154335,0.0,0.0,0.0,37.14500000000001
45,2011-12-15,550.0833333333334,11534.666666666666,1384.75,91.68055555555556,27.127419036334917,0.0,0.0,0.0,43.654999999999994
45,2011-12-16,536.375,11133.333333333334,1483.0833333333333,89.39583333333333,27.404908308383234,0.0,0.0,0.0,35.8775
45,2011-12-17,587.6666666666666,11855.333333333334,1919.0,97.94444444444444,28.196962454778905,0.0,0.0,0.0,24.530000000000005
45,2011-12-18,597.7916666666666,11814.0,1698.8333333333333,99.63194444444444,28.783123953689593,0.0,0.0,0.0,20.599999999999998
45,2011-12-19,597.0416666666666,12179.333333333334,1664.0833333333333,99.50694444444444,27.884711920922513,0.0,0.0,0.0,36.32
45,2011-12-20,573.0,11777.333333333334,2119.75,95.5,27.675322653685043,0.0,0.0,0.0,32.38999999999999
45,2011-12-21,569.9583333333334,11911.333333333334,2289.25,94.99305555555554,27.218724347493517,0.0,0.0,0.0,41.862500000000004
45,2011-12-22,568.75,11790.0,1156.25,94.79166666666666,27.44053929884082,0.0,0.0,0.0,42.6275
45,2011-12-23,583.0416666666666,11892.0,2095.0,97.17361111111111,27.888793703516836,0.0,0.0,0.0,30.214999999999993
45,2011-12-24,581.0,11696.666666666666,1949.75,96.83333333333334,28.25524365916215,0.0,0.0,0.0,20.689999999999994
45,2011-12-25,596.1666666666666,12157.333333333334,2178.9166666666665,99.36111111111111,27.894231648022227,0.0,0.0,0.0,32.0375
45,2011-12-26,539.5833333333334,11362.0,2536.5,89.93055555555556,27.013992792739934,0.0,0.0,0.0,32.555
45,2011-12-27,535.2916666666666,11314.0,2591.25,89.21527777777779,26.91282862431991,0.0,0.0,0.0,35.779999999999994
45,2011-12-28,535.3333333333334,11314.666666666666,2591.1666666666665,89.22222222222223,26.913337654175507,0.0,0.0,0.0,26.32249999999999
45,2011-12-29,550.5833333333334,11390.0,1234.5833333333333,91.76388888888889,27.496940542386106,0.0,0.0,0.0,21.320000000000007
45,2011-12-30,597.7083333333334,12402.666666666666,735.0833333333334,99.61805555555556,27.41317111463485,0.0,0.0,0.0,37.05565217391304
45,2011-12-31,565.5416666666666,12084.0,888.3333333333334,94.25694444444444,26.62189270017286,0.0,0.0,0.0,42.8
45,2012-01-01,588.125,12438.0,1101.4166666666667,98.02083333333333,26.897017540333383,0.0,0.0,0.0,41.28173913043479
45,2012-01-02,595.0416666666666,12533.333333333334,1303.1666666666667,99.17361111111111,27.006345855496455,0.0,0.0,0.0,29.127499999999998
45,2012-01-03,579.7083333333334,12177.333333333334,2048.1666666666665,96.61805555555556,27.079608858899956,0.0,0.0,0.0,10.6775
45,2012-01-04,580.0416666666666,12050.666666666666,982.9166666666666,96.67361111111111,27.37998185900273,0.0,0.0,0.0,12.7025
45,2012-01-05,572.7083333333334,11873.333333333334,1995.9166666666667,95.45138888888889,27.437584807224404,0.0,0.0,0.0,27.39043478260869
45,2012-01-06,416.75,9129.333333333334,3490.5,69.45833333333333,25.966988279538484,0.0,0.0,0.0,38.765
45,2012-01-07,258.7916666666667,5684.0,6439.25,43.13194444444444,25.898896268277426,0.0,0.0,0.0,40.332499999999996
45,2012-01-08,560.7916666666666,11646.0,1486.0833333333333,93.46527777777777,27.391120818783747,0.0,0.0,0.0,27.46249999999999
45,2012-01-09,575.4583333333334,12390.0,1752.0,95.90972222222223,26.41968377275581,0.0,0.0,0.0,29.277499999999993
45,2012-01-10,587.5416666666666,12320.0,826.8333333333334,97.92361111111111,27.127701681998555,0.0,0.0,0.0,34.752500000000005
45,2012-01-11,531.4166666666666,11574.666666666666,515.0,88.56944444444444,26.116304045232887,0.0,0.0,0.0,34.9475
45,2012-01-12,559.2916666666666,12029.333333333334,696.9166666666666,93.21527777777779,26.447329560149267,0.0,0.0,0.0,38.71999999999999
45,2012-01-13,589.4166666666666,12314.0,765.6666666666666,98.23611111111111,27.22753347589915,0.0,0.0,0.0,27.057500000000008
45,2012-01-14,597.0416666666666,11919.333333333334,1380.9166666666667,99.50694444444444,28.492969521971773,0.0,0.0,0.0,16.415
45,2012-01-15,579.25,12171.333333333334,991.5,96.54166666666667,27.07153762940242,0.0,0.0,0.0,3.7775000000000003
45,2012-01-16,592.7083333333334,12272.666666666666,970.3333333333334,98.78472222222221,27.471801043873466,0.0,0.0,0.0,16.5425
45,2012-01-17,548.75,11596.666666666666,1032.8333333333333,91.45833333333333,26.91698404713998,0.0,0.0,0.0,36.68749999999999
45,2012-01-18,264.5833333333333,5472.666666666667,5715.083333333333,44.09722222222222,27.501002456653268,0.0,0.0,0.0,21.094999999999995
45,2012-01-19,590.75,12235.333333333334,1179.25,98.45833333333334,27.464580041410123,0.0,0.0,0.0,17.217499999999998
45,2012-01-20,572.5416666666666,12128.666666666666,960.5,95.4236111111111,26.852150666923176,0.0,0.0,0.0,14.030000000000006
45,2012-01-21,588.9166666666666,12336.0,985.6666666666666,98.15277777777777,27.155920116371234,0.0,0.0,0.0,14.81
45,2012-01-22,468.7083333333333,10526.666666666666,1444.8333333333333,78.11805555555556,25.327763484272747,0.0,0.0,0.0,16.8875
45,2012-01-23,571.375,12390.0,1359.75,95.22916666666667,26.232215160075327,0.0,0.0,0.0,38.870000000000005
45,2012-01-24,587.0833333333334,12524.0,862.3333333333334,97.84722222222221,26.6650087387771,0.0,0.0,0.0,36.32750000000001
45,2012-01-25,593.125,12480.0,1181.9166666666667,98.85416666666667,27.03439670138889,0.0,0.0,0.0,28.647499999999994
45,2012-01-26,597.75,12597.333333333334,1634.1666666666667,99.625,26.99143667972057,0.0,0.0,0.0,31.002499999999998
45,2012-01-27,597.125,12808.0,644.3333333333334,99.52083333333334,26.51972237403706,0.0,0.0,0.0,39.9125
45,2012-01-28,597.6666666666666,12496.0,979.4166666666666,99.6111111111111,27.20652386541471,0.0,0.0,0.0,33.732499999999995
45,2012-01-29,597.6666666666666,12503.333333333334,900.5833333333334,99.6111111111111,27.190566959921796,0.0,0.0,0.0,30.92
45,2012-01-30,597.7083333333334,12522.0,2284.0833333333335,99.61805555555556,27.151926498251967,0.0,0.0,0.0,26.545217391304345
45,2012-01-31,597.75,12698.0,1531.4166666666667,99.625,26.77745511104111,0.0,0.0,0.0,43.444210526315786
45,2012-02-01,597.7083333333334,12926.0,875.5,99.61805555555556,26.30329750975639,0.0,0.0,0.0,46.971304347826084
45,2012-02-02,585.8333333333334,12552.0,1136.1666666666667,97.63888888888889,26.548878886056233,0.0,0.0,0.0,30.48499999999999
45,2012-02-03,593.7916666666666,12587.333333333334,1316.8333333333333,98.96527777777779,26.83399923644581,0.0,0.0,0.0,30.477499999999992
45,2012-02-04,597.7083333333334,12644.666666666666,1445.6666666666667,99.61805555555556,26.888524037363144,0.0,0.0,0.0,31.669999999999998
45,2012-02-05,586.2916666666666,12374.0,1464.1666666666667,97.71527777777777,26.95185413411633,0.0,0.0,0.0,26.375
45,2012-02-06,596.9166666666666,12916.666666666666,957.5,99.48611111111111,26.287439784946237,0.0,0.0,0.0,35.66
45,2012-02-07,591.0416666666666,12792.666666666666,956.3333333333334,98.50694444444444,26.281010062188408,0.0,0.0,0.0,31.902499999999993
45,2012-02-08,583.3333333333334,12536.0,1519.6666666666667,97.22222222222221,26.469323902715736,0.0,0.0,0.0,25.819999999999997
45,2012-02-09,468.5,10018.666666666666,2482.0,78.08333333333334,26.600187982432793,0.0,0.0,0.0,28.782500000000002
45,2012-02-10,591.25,12625.333333333334,1531.8333333333333,98.54166666666667,26.638719109726473,0.0,0.0,0.0,28.317499999999995
45,2012-02-11,591.875,12759.333333333334,1388.5833333333333,98.64583333333333,26.38681977898532,0.0,0.0,0.0,22.159999999999997
45,2012-02-12,582.3333333333334,12602.0,1242.1666666666667,97.05555555555556,26.285558729654905,0.0,0.0,0.0,16.865
45,2012-02-13,559.7083333333334,12411.333333333334,859.4166666666666,93.28472222222223,25.652421733720075,0.0,0.0,0.0,28.002499999999998
45,2012-02-14,587.375,12776.0,991.5,97.89583333333334,26.15204126226257,0.0,0.0,0.0,30.852500000000003
45,2012-02-15,593.8333333333334,12834.0,833.4166666666666,98.97222222222221,26.32010241892196,0.0,0.0,0.0,32.55499999999999
45,2012-02-16,596.0,12870.666666666666,855.6666666666666,99.33333333333333,26.340878483373043,0.0,0.0,0.0,31.434285714285714
45,2012-02-17,592.2916666666666,12862.666666666666,974.5833333333334,98.71527777777777,26.19326550136484,0.0,0.0,0.0,35.6
45,2012-02-18,586.25,12645.333333333334,1074.25,97.70833333333333,26.37166873154787,0.0,0.0,0.0,29.900000000000006
45,2012-02-19,597.6666666666666,12705.333333333334,1253.9166666666667,99.6111111111111,26.758268618602866,0.0,0.0,0.0,28.4
45,2012-02-20,596.875,12782.666666666666,1097.9166666666667,99.47916666666666,26.5611554057578,0.0,0.0,0.0,26.36
45,2012-02-21,597.25,12812.666666666666,913.25,99.54166666666666,26.51561280503668,0.0,0.0,0.0,29.945000000000004
45,2012-02-22,584.9166666666666,12800.0,791.8333333333334,97.4861111111111,25.993757595486112,0.0,0.0,0.0,40.745000000000005
45,2012-02-23,512.7916666666666,11538.666666666666,723.6666666666666,85.46527777777779,25.27960998285956,0.0,0.0,0.0,33.612500000000004
45,2012-02-24,532.0416666666666,11798.0,970.5,88.6736111111111,25.65206261419073,0.0,0.0,0.0,34.685
45,2012-02-25,535.3333333333334,11846.666666666666,962.5833333333334,89.22222222222223,25.704736447195646,0.0,0.0,0.0,28.497500000000002
45,2012-02-26,561.875,12101.333333333334,706.6666666666666,93.64583333333333,26.411406112274133,0.0,0.0,0.0,25.58
45,2012-02-27,546.125,12130.666666666666,676.5833333333334,91.02083333333333,25.608988582655527,0.0,0.0,0.0,36.754999999999995
45,2012-02-28,548.4583333333334,12150.666666666666,764.0,91.40972222222223,25.676071157503927,0.0,0.0,0.0,29.667826086956527
45,2012-02-29,587.8333333333334,12746.666666666666,627.8333333333334,97.97222222222223,26.232677388423987,0.0,0.0,0.0,30.74947368421053
45,2012-03-01,580.2916666666666,12643.333333333334,615.3333333333334,96.71527777777777,26.10777034449424,0.0,0.0,0.0,35.645
45,2012-03-02,580.5,12429.333333333334,654.8333333333334,96.75,26.566811038403777,0.0,0.0,0.0,37.212500000000006
45,2012-03-03,592.0833333333334,12648.666666666666,741.6666666666666,98.68055555555556,26.6270544545758,0.0,0.0,0.0,41.285000000000004
45,2012-03-04,588.0833333333334,12419.333333333334,663.0,98.01388888888889,26.935536215935723,0.0,0.0,0.0,28.1375
45,2012-03-05,591.3333333333334,12382.666666666666,836.1666666666666,98.55555555555556,27.16459387674527,0.0,0.0,0.0,17.6525
45,2012-03-06,576.1666666666666,12194.666666666666,489.5833333333333,96.02777777777777,26.875913422990017,0.0,0.0,0.0,26.9675
45,2012-03-07,521.5833333333334,11592.0,531.4166666666666,86.93055555555556,25.594719298750096,0.0,0.0,0.0,48.492500000000014
45,2012-03-08,565.9583333333334,12314.666666666666,603.3333333333334,94.32638888888889,26.14248310505991,0.0,0.0,0.0,51.4025
45,2012-03-09,582.7916666666666,12172.666666666666,758.6666666666666,97.13194444444444,27.234075775416688,0.0,0.0,0.0,30.86857142857142
45,2012-03-10,588.4166666666666,12352.0,562.9166666666666,98.06944444444444,27.097718093336216,0.0,0.0,0.0,
45,2012-03-11,579.9166666666666,12385.333333333334,461.75,96.65277777777777,26.63440068001579,0.0,0.0,0.0,
45,2012-03-12,523.5416666666666,11238.0,1787.3333333333333,87.25694444444444,26.50008465820332,0.0,0.0,0.0,60.00500000000002
45,2012-03-13,590.125,12977.333333333334,795.9166666666666,98.35416666666667,25.866852781773346,0.0,0.0,0.0,58.62500000000001
45,2012-03-14,595.3333333333334,12806.666666666666,439.5833333333333,99.22222222222223,26.442903001908725,0.0,0.0,0.0,47.0225
45,2012-03-15,582.875,12700.666666666666,531.6666666666666,97.14583333333333,26.10561617500393,0.0,0.0,0.0,55.640000000000015
45,2012-03-16,552.9583333333334,12266.0,737.1666666666666,92.15972222222221,25.643333763610336,0.0,0.0,0.0,54.1325
45,2012-03-17,597.7083333333334,12927.333333333334,1302.5,99.61805555555556,26.30058457102092,0.0,0.0,0.0,56.495000000000005
45,2012-03-18,597.75,12884.666666666666,2113.8333333333335,99.625,26.389516608889117,0.0,0.0,0.0,62.945
45,2012-03-19,597.6666666666666,13083.333333333334,1003.5,99.6111111111111,25.985176220806792,0.0,0.0,0.0,64.34750000000001
45,2012-03-20,597.6666666666666,13128.0,703.4166666666666,99.6111111111111,25.89676433746361,0.0,0.0,0.0,62.060000000000024
45,2012-03-21,576.5,12873.333333333334,351.9166666666667,96.08333333333333,25.47377654065251,0.0,0.0,0.0,62.877500000000005
45,2012-03-22,549.5833333333334,12452.0,580.4166666666666,91.59722222222221,25.106113029589178,0.0,0.0,0.0,62.49500000000001
45,2012-03-23,597.7083333333334,12816.666666666666,1481.8333333333333,99.61805555555556,26.527679345470307,0.0,0.0,0.0,57.54500000000001
45,2012-03-24,597.7083333333334,12714.0,1272.1666666666667,99.61805555555556,26.74189268610281,0.0,0.0,0.0,55.872500000000024
45,2012-03-25,597.7083333333334,12588.0,668.5833333333334,99.61805555555556,27.009566540444162,0.0,0.0,0.0,46.34000000000001
45,2012-03-26,596.0833333333334,12609.333333333334,1495.1666666666667,99.34722222222221,26.8905627665574,0.0,0.0,0.0,33.62
45,2012-03-27,597.7083333333334,12950.666666666666,1332.6666666666667,99.61805555555556,26.253198569786196,0.0,0.0,0.0,31.715
45,2012-03-28,589.4166666666666,12995.333333333334,1257.25,98.23611111111111,25.800019023923117,0.0,0.0,0.0,51.995000000000005
45,2012-03-29,597.2916666666666,12630.666666666666,892.0833333333334,99.54861111111111,26.899562682536327,0.0,0.0,0.0,35.915
45,2012-03-30,597.7083333333334,12820.666666666666,908.0,99.61805555555556,26.519402808832957,0.0,0.0,0.0,37.047826086956526
45,2012-03-31,597.7083333333334,12794.0,733.6666666666666,99.61805555555556,26.57467747468431,0.0,0.0,0.0,36.26315789473684
45,2012-04-01,544.125,11625.333333333334,1112.8333333333333,90.6875,26.624306471499025,0.0,0.0,0.0,36.51565217391305
45,2012-04-02,488.7083333333333,10434.666666666666,2481.3333333333335,81.45138888888889,26.641348416602778,0.0,0.0,0.0,39.56
45,2012-04-03,594.9166666666666,12748.0,570.25,99.15277777777777,26.546001769340727,0.0,0.0,0.0,41.28500000000001
45,2012-04-04,509.625,11109.333333333334,1869.75,84.9375,26.09442698331733,0.0,0.0,0.0,42.80000000000001
45,2012-04-05,581.125,12398.666666666666,447.6666666666667,96.85416666666666,26.66119508818153,0.0,0.0,0.0,34.7075
45,2012-04-06,573.4583333333334,12282.666666666666,310.5833333333333,95.57638888888889,26.557931117925893,0.0,0.0,0.0,35.0225
45,2012-04-07,591.5416666666666,12666.0,374.6666666666667,98.59027777777779,26.56628912486622,0.0,0.0,0.0,39.5075
45,2012-04-08,549.0416666666666,11847.333333333334,1452.75,91.50694444444444,26.361476680171812,0.0,0.0,0.0,44.892500000000005
45,2012-04-09,564.875,12152.666666666666,1261.75,94.14583333333333,26.440265168138676,0.0,0.0,0.0,43.669999999999995
45,2012-04-10,596.875,12684.0,473.0833333333333,99.47916666666666,26.7677700909282,0.0,0.0,0.0,41.615
45,2012-04-11,594.375,12553.333333333334,377.3333333333333,99.0625,26.933110395645247,0.0,0.0,0.0,37.1075
45,2012-04-12,589.0,12568.0,371.3333333333333,98.16666666666667,26.658404943772545,0.0,0.0,0.0,41.12
45,2012-04-13,472.5833333333333,10256.0,2351.6666666666665,78.76388888888889,26.211110840266944,0.0,0.0,0.0,43.23500000000001
45,2012-04-14,576.4583333333334,12212.666666666666,784.0833333333334,96.07638888888889,26.849886615899702,0.0,0.0,0.0,50.847500000000004
45,2012-04-15,583.2916666666666,12646.666666666666,547.5833333333334,97.21527777777777,26.235825755578983,0.0,0.0,0.0,58.9775
45,2012-04-16,471.8333333333333,10382.666666666666,2623.6666666666665,78.63888888888889,25.85024988228244,0.0,0.0,0.0,72.17
45,2012-04-17,593.0416666666666,12557.333333333334,752.5833333333334,98.84027777777777,26.86413262281447,0.0,0.0,0.0,50.08250000000001
45,2012-04-18,597.7083333333334,12324.666666666666,1106.8333333333333,99.61805555555556,27.58666281260706,0.0,0.0,0.0,36.812000000000005
45,2012-04-19,587.375,12505.333333333334,737.25,97.89583333333334,26.718078619788887,0.0,0.0,0.0,62.993750000000006
45,2012-04-20,555.2083333333334,12138.0,687.25,92.53472222222221,26.01919648578386,0.0,0.0,0.0,63.86750000000001
45,2012-04-21,559.625,11798.666666666666,1006.5833333333334,93.27083333333334,26.980451534071648,0.0,0.0,0.0,46.68956521739131
45,2012-04-22,520.5,10879.333333333334,1587.6666666666667,86.75,27.214696059807586,0.0,0.0,0.0,37.01
45,2012-04-23,279.2916666666667,6101.333333333333,5366.666666666667,46.54861111111111,26.03863795709499,0.0,0.0,0.0,32.48
45,2012-04-24,552.1666666666666,12750.666666666666,937.8333333333334,92.02777777777777,24.633284969849072,0.0,0.0,0.0,37.7375
45,2012-04-25,578.3333333333334,13363.333333333334,988.75,96.38888888888889,24.617755882597486,0.0,0.0,0.0,41.622499999999995
45,2012-04-26,595.8333333333334,13174.0,529.4166666666666,99.30555555555556,25.727179376887133,0.0,0.0,0.0,45.095000000000006
45,2012-04-27,597.6666666666666,12766.666666666666,1371.6666666666667,99.6111111111111,26.62971714534378,0.0,0.0,0.0,34.13
45,2012-04-28,597.75,12710.666666666666,906.6666666666666,99.625,26.750770350361897,0.0,0.0,0.0,36.73250000000001
45,2012-04-29,597.7083333333334,12552.0,996.6666666666666,99.61805555555556,27.08703183644926,0.0,0.0,0.0,38.62869565217391
45,2012-04-30,597.7083333333334,12684.666666666666,956.3333333333334,99.61805555555556,26.803733400781347,0.0,0.0,0.0,45.26315789473685
45,2012-05-01,527.9583333333334,11498.0,1340.6666666666667,87.99305555555556,26.119351070717617,0.0,0.0,0.0,52.91913043478262
45,2012-05-02,485.75,10694.666666666666,2058.25,80.95833333333333,25.836316388230895,0.0,0.0,0.0,58.797500000000014
45,2012-05-03,395.125,8845.333333333334,3990.25,65.85416666666667,25.410039663099187,0.0,0.0,0.0,67.24869565217391
45,2012-05-04,572.8333333333334,12782.0,1517.1666666666667,95.47222222222223,25.492622003164172,0.0,0.0,0.0,68.04799999999999
45,2012-05-05,572.7916666666666,12414.666666666666,1486.1666666666667,95.46527777777779,26.245005347617518,0.0,0.0,0.0,51.6275
45,2012-05-06,572.875,12433.333333333334,1596.1666666666667,95.47916666666667,26.20941521447721,0.0,0.0,0.0,52.29500000000001
45,2012-05-07,572.7916666666666,12547.333333333334,1409.5,95.46527777777779,25.96750914315569,0.0,0.0,0.0,54.16250000000002
45,2012-05-08,572.875,12521.333333333334,1157.3333333333333,95.47916666666667,26.025215299222666,0.0,0.0,0.0,55.9475
45,2012-05-09,572.8333333333334,12600.0,1050.8333333333333,95.47222222222223,25.8608487654321,0.0,0.0,0.0,58.05500000000001
45,2012-05-10,572.8333333333334,12388.0,1478.9166666666667,95.47222222222223,26.303414146306466,0.0,0.0,0.0,47.90749999999999
45,2012-05-11,553.7083333333334,12032.0,1972.0833333333333,92.28472222222223,26.177506394983745,0.0,0.0,0.0,50.652499999999996
45,2012-05-12,571.8333333333334,12566.666666666666,1618.5833333333333,95.30555555555556,25.884179929266132,0.0,0.0,0.0,59.69
45,2012-05-13,572.75,12634.666666666666,1518.6666666666667,95.45833333333333,25.78614064478683,0.0,0.0,0.0,61.33250000000001
45,2012-05-14,462.5,10251.333333333334,2967.5,77.08333333333334,25.6635315731287,0.0,0.0,0.0,59.13500000000001
45,2012-05-15,557.3333333333334,12582.0,1149.25,92.88888888888889,25.19708931630725,0.0,0.0,0.0,62.922500000000014
45,2012-05-16,565.0,12579.333333333334,1637.6666666666667,94.16666666666667,25.549114950447827,0.0,0.0,0.0,60.830000000000005
45,2012-05-17,572.75,12335.333333333334,1316.6666666666667,95.45833333333333,26.411875776901045,0.0,0.0,0.0,48.627500000000005
45,2012-05-18,572.7916666666666,12412.0,1152.5,95.46527777777779,26.250643978049915,0.0,0.0,0.0,54.830000000000005
45,2012-05-19,572.0,12876.666666666666,687.9166666666666,95.33333333333334,25.268392441107945,0.0,0.0,0.0,64.72250000000001
45,2012-05-20,564.625,12979.333333333334,465.6666666666667,94.10416666666667,24.74530182597976,0.0,0.0,0.0,69.73250000000002
45,2012-05-21,534.125,12254.0,902.5,89.02083333333334,24.794198152984055,0.0,0.0,0.0,66.4175
45,2012-05-22,566.625,12864.666666666666,923.75,94.4375,25.054297623983,0.0,0.0,0.0,66.2
45,2012-05-23,546.9583333333334,12384.0,655.6666666666666,91.15972222222221,25.123395667348554,0.0,0.0,0.0,64.0925
45,2012-05-24,540.9166666666666,12426.666666666666,606.3333333333334,90.15277777777779,24.760576493204578,0.0,0.0,0.0,68.9975
45,2012-05-25,498.0416666666667,11483.333333333334,1329.4166666666667,83.00694444444444,24.670772254475086,0.0,0.0,0.0,72.11749999999999
45,2012-05-26,498.125,11484.666666666666,1419.9166666666667,83.02083333333333,24.67203554014048,0.0,0.0,0.0,70.22750000000003
45,2012-05-27,498.1666666666667,11333.333333333334,867.1666666666666,83.02777777777777,25.003571078431374,0.0,0.0,0.0,68.33750000000002
45,2012-05-28,343.2083333333333,8013.333333333333,2944.6666666666665,57.20138888888889,24.36293763865779,0.0,0.0,0.0,64.922
45,2012-05-29,398.375,9610.0,3218.1666666666665,66.39583333333333,23.58053893513701,0.0,0.0,0.0,72.35857142857142
45,2012-05-30,355.2916666666667,8173.333333333333,4342.0,59.21527777777777,24.72696693175639,0.0,0.0,0.0,66.17652173913044
45,2012-05-31,478.3333333333333,10587.333333333334,2886.5,79.72222222222223,25.69976176982977,0.0,0.0,0.0,57.83473684210527
45,2012-06-01,490.9583333333333,10769.333333333334,2026.8333333333333,81.82638888888889,25.932289087326154,0.0,0.0,0.0,57.63826086956523
45,2012-06-02,448.375,10061.333333333334,2831.5833333333335,74.72916666666667,25.349587115690436,0.0,0.0,0.0,58.43750000000001
45,2012-06-03,448.375,10012.666666666666,2888.6666666666665,74.72916666666667,25.472799037885345,0.0,0.0,0.0,56.16500000000001
45,2012-06-04,405.5833333333333,9003.333333333334,3135.6666666666665,67.59722222222221,25.624878131556212,0.0,0.0,0.0,53.09913043478263
45,2012-06-05,383.2916666666667,8425.333333333334,3052.9166666666665,63.88194444444445,25.877798273724746,0.0,0.0,0.0,53.96750000000002
45,2012-06-06,568.25,12572.666666666666,1242.5,94.70833333333334,25.709704252611488,0.0,0.0,0.0,58.85750000000002
45,2012-06-07,506.625,11240.0,2362.9166666666665,84.4375,25.639251556939502,0.0,0.0,0.0,59.86249999999999
45,2012-06-08,486.2083333333333,10872.666666666666,1939.75,81.03472222222223,25.43732052343287,0.0,0.0,0.0,64.04750000000003
45,2012-06-09,572.8333333333334,12737.333333333334,1603.3333333333333,95.47222222222223,25.58201830140619,0.0,0.0,0.0,64.37750000000001
45,2012-06-10,572.75,12829.333333333334,1731.0,95.45833333333333,25.3948730773228,0.0,0.0,0.0,72.82250000000003
45,2012-06-11,572.7916666666666,12928.0,1524.0,95.46527777777779,25.202892408381466,0.0,0.0,0.0,74.6975
45,2012-06-12,563.4166666666666,12602.0,1108.0833333333333,93.90277777777779,25.431691839037896,0.0,0.0,0.0,65.6675
45,2012-06-13,534.5,11822.0,1564.5833333333333,89.08333333333334,25.7182724299329,0.0,0.0,0.0,57.252500000000005
45,2012-06-14,439.5,9746.0,2818.5833333333335,73.25,25.65178021752514,0.0,0.0,0.0,60.245000000000005
45,2012-06-15,536.1666666666666,12028.0,897.4166666666666,89.36111111111111,25.3566238960943,0.0,0.0,0.0,66.59000000000002
45,2012-06-16,498.0833333333333,11404.666666666666,1797.0,83.01388888888889,24.8430235673506,0.0,0.0,0.0,69.71000000000001
45,2012-06-17,498.125,11379.333333333334,1564.8333333333333,83.02083333333333,24.900413395629506,0.0,0.0,0.0,68.80250000000002
45,2012-06-18,530.3333333333334,11991.333333333334,618.8333333333334,88.38888888888889,25.157442412112452,0.0,0.0,0.0,64.5125
45,2012-06-19,569.1666666666666,12934.666666666666,374.5,94.86111111111111,25.030484400233654,0.0,0.0,0.0,72.46249999999999
45,2012-06-20,597.5833333333334,13652.666666666666,371.0833333333333,99.59722222222223,24.898089709784006,0.0,0.0,0.0,79.41499999999998
45,2012-06-21,597.7083333333334,13649.333333333334,673.9166666666666,99.61805555555556,24.909379477223144,0.0,0.0,0.0,78.575
45,2012-06-22,582.5416666666666,13302.0,1022.3333333333334,97.09027777777777,24.911225233465313,0.0,0.0,0.0,69.68
45,2012-06-23,547.9166666666666,12725.333333333334,958.8333333333334,91.31944444444444,24.492345758242525,0.0,0.0,0.0,65.15750000000001
45,2012-06-24,547.9166666666666,12881.333333333334,626.5,91.31944444444444,24.195730040023463,0.0,0.0,0.0,66.17
45,2012-06-25,576.9166666666666,13265.333333333334,410.5,96.15277777777777,24.738875557007404,0.0,0.0,0.0,61.19000000000002
45,2012-06-26,597.7083333333334,13240.0,858.5,99.61805555555556,25.679488188150383,0.0,0.0,0.0,59.51000000000001
45,2012-06-27,587.0,13153.333333333334,257.25,97.83333333333334,25.385593005575263,0.0,0.0,0.0,64.93249999999999
45,2012-06-28,544.1666666666666,12679.333333333334,223.25,90.69444444444444,24.412966419545366,0.0,0.0,0.0,70.415
45,2012-06-29,593.4583333333334,13775.333333333334,265.5,98.90972222222221,24.50604089031925,0.0,0.0,0.0,78.0330434782609
45,2012-06-30,597.6666666666666,13603.333333333334,644.6666666666666,99.6111111111111,24.9918688230009,0.0,0.0,0.0,75.5221052631579
45,2012-07-01,597.7083333333334,13461.333333333334,793.5,99.61805555555556,25.257262055104334,0.0,0.0,0.0,73.96454545454547
45,2012-07-02,596.2916666666666,13592.0,397.4166666666667,99.38194444444444,24.955163065692236,0.0,0.0,0.0,69.91739130434783
45,2012-07-03,525.4166666666666,12786.0,480.25,87.56944444444444,23.375137954707405,0.0,0.0,0.0,72.39363636363638
45,2012-07-04,498.0416666666667,12305.333333333334,837.5833333333334,83.00694444444444,23.02275718297396,0.0,0.0,0.0,77.96857142857145
45,2012-07-05,554.8333333333334,13448.666666666666,477.0833333333333,92.47222222222223,23.46758249475371,0.0,0.0,0.0,72.32000000000001
45,2012-07-06,525.0416666666666,12607.333333333334,1358.1666666666667,87.50694444444444,23.68948242204713,0.0,0.0,0.0,74.3225
45,2012-07-07,591.1666666666666,14746.666666666666,179.83333333333334,98.52777777777779,22.80347912899337,0.0,0.0,0.0,69.86
45,2012-07-08,597.7083333333334,14620.0,718.1666666666666,99.61805555555556,23.255569330445354,0.0,0.0,0.0,69.23750000000001
45,2012-07-09,584.2083333333334,14404.0,107.0,97.36805555555556,23.07117284164892,0.0,0.0,0.0,65.91499999999999
45,2012-07-10,561.2083333333334,14112.666666666666,97.66666666666667,93.53472222222223,22.620388795723308,0.0,0.0,0.0,68.00000000000001
45,2012-07-11,543.875,13851.333333333334,254.75,90.64583333333334,22.33533925735188,0.0,0.0,0.0,70.04
45,2012-07-12,554.5,14186.0,446.0,92.41666666666667,22.234462380750976,0.0,0.0,0.0,76.1675
45,2012-07-13,557.5416666666666,14464.666666666666,448.3333333333333,92.92361111111111,21.925723698360756,0.0,0.0,0.0,76.83565217391306
45,2012-07-14,490.875,12388.0,2308.9166666666665,81.8125,22.540043792379723,0.0,0.0,0.0,76.73750000000001
45,2012-07-15,460.2083333333333,11695.333333333334,1561.8333333333333,76.70138888888889,22.383444132512494,0.0,0.0,0.0,73.25000000000001
45,2012-07-16,597.6666666666666,14785.333333333334,413.5,99.6111111111111,22.993916644121803,0.0,0.0,0.0,75.488
45,2012-07-17,536.0416666666666,13964.0,1763.4166666666667,89.34027777777777,21.836033232279828,0.0,0.0,0.0,81.22608695652175
45,2012-07-18,555.875,13209.333333333334,1020.5833333333334,92.64583333333334,23.937637213586353,0.0,0.0,0.0,74.33750000000002
45,2012-07-19,580.9166666666666,13750.0,143.0,96.81944444444444,24.032346464646462,0.0,0.0,0.0,68.50250000000001
45,2012-07-20,575.6666666666666,13405.333333333334,66.66666666666667,95.94444444444444,24.4274708242159,0.0,0.0,0.0,63.82727272727273
45,2012-07-21,563.9583333333334,13282.0,209.33333333333334,93.99305555555556,24.152860910338134,0.0,0.0,0.0,65.81
45,2012-07-22,546.9166666666666,13013.333333333334,144.66666666666666,91.15277777777779,23.906590462773224,0.0,0.0,0.0,74.61714285714285
45,2012-07-23,513.0,12186.0,1629.8333333333333,85.5,23.94645494830133,0.0,0.0,0.0,81.695
45,2012-07-24,597.7083333333334,13855.333333333334,433.5,99.61805555555556,24.539028793565254,0.0,0.0,0.0,74.92999999999999
45,2012-07-25,597.3333333333334,13614.0,232.25,99.55555555555556,24.958359858315784,0.0,0.0,0.0,62.43285714285714
45,2012-07-26,476.4166666666667,11216.0,1917.6666666666667,79.40277777777777,24.162061390473927,0.0,0.0,0.0,70.92153846153846
45,2012-07-27,595.2916666666666,13714.0,399.5833333333333,99.21527777777777,24.691683174533726,0.0,0.0,0.0,70.76260869565218
45,2012-07-28,567.1666666666666,13154.0,459.0833333333333,94.52777777777777,24.526631105029306,0.0,0.0,0.0,67.9775
45,2012-07-29,597.6666666666666,13462.0,561.75,99.6111111111111,25.254250647914294,0.0,0.0,0.0,70.77499999999999
45,2012-07-30,597.75,13463.333333333334,435.1666666666667,99.625,25.255270487744486,0.0,0.0,0.0,71.47478260869566
45,2012-07-31,596.0833333333334,13568.666666666666,180.16666666666666,99.34722222222221,24.989343299104146,0.0,0.0,0.0,73.57052631578948
45,2012-08-01,539.0,12318.0,848.8333333333334,89.83333333333333,24.890498998755213,0.0,0.0,0.0,69.83130434782609
45,2012-08-02,597.7083333333334,13478.666666666666,433.5,99.61805555555556,25.22478165083919,0.0,0.0,0.0,72.41749999999999
45,2012-08-03,594.6666666666666,13412.0,630.0,99.11111111111111,25.221161811976007,0.0,0.0,0.0,76.28750000000001
45,2012-08-04,596.5833333333334,13476.666666666666,904.8333333333334,99.43055555555556,25.181040275373068,0.0,0.0,0.0,79.61391304347826
45,2012-08-05,597.7083333333334,13350.0,1423.3333333333333,99.61805555555556,25.4678968997087,0.0,0.0,0.0,74.91043478260872
45,2012-08-06,592.6666666666666,13035.333333333334,572.6666666666666,98.77777777777777,25.86267239468794,0.0,0.0,0.0,68.60923076923078
45,2012-08-07,588.8333333333334,13146.666666666666,208.16666666666666,98.13888888888889,25.477791159567275,0.0,0.0,0.0,68.39
45,2012-08-08,563.875,12798.0,159.33333333333334,93.97916666666667,25.06257976506746,0.0,0.0,0.0,73.81250000000001
45,2012-08-09,578.0416666666666,13155.333333333334,132.5,96.34027777777779,24.994377544384196,0.0,0.0,0.0,73.70750000000002
45,2012-08-10,207.20833333333334,11593.333333333334,991.75,34.53472222222223,10.166791858347707,0.0,0.0,0.0,69.22250000000003
45,2012-08-11,536.6666666666666,11858.0,2280.4166666666665,89.44444444444444,25.74412960776597,0.0,0.0,0.0,71.64695652173913
45,2012-08-12,597.7083333333334,12764.666666666666,1542.8333333333333,99.61805555555556,26.63574635277938,0.0,0.0,0.0,66.46249999999999
45,2012-08-13,528.4166666666666,11498.666666666666,1473.0,88.06944444444444,26.140510252396414,0.0,0.0,0.0,68.33000000000001
45,2012-08-14,567.8333333333334,12548.0,155.83333333333334,94.63888888888889,25.74135541741933,0.0,0.0,0.0,68.99750000000002
45,2012-08-15,59.541666666666664,1931.3333333333333,308.0,9.92361111111111,17.536736998043953,0.0,0.0,0.0,66.8
45,2012-08-16,0.0,0.6666666666666666,70.75,0.0,0.0,0.0,0.0,0.0,66.00500000000001
45,2012-08-17,0.0,0.0,80.25,0.0,0.0,0.0,0.0,0.0,66.71000000000001
45,2012-08-18,0.0,0.6666666666666666,92.16666666666667,0.0,0.0,0.0,0.0,0.0,61.70750000000001
45,2012-08-19,0.0,0.0,94.83333333333333,0.0,0.0,0.0,0.0,0.0,61.58000000000001
45,2012-08-20,25.416666666666668,0.0,88.58333333333333,4.236111111111112,0.0,0.0,0.0,0.0,61.62500000000001
45,2012-08-21,0.0,0.0,93.41666666666667,0.0,0.0,0.0,0.0,0.0,61.55000000000001
45,2012-08-22,0.0,0.6666666666666666,91.66666666666667,0.0,0.0,0.0,0.0,0.0,65.135
45,2012-08-23,0.0,0.0,25.333333333333332,0.0,0.0,0.0,0.0,0.0,67.43
45,2012-08-24,0.0,0.6666666666666666,13.833333333333334,0.0,0.0,0.0,0.0,0.0,70.4975
45,2012-08-25,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0,71.9525
45,2012-08-26,0.0,0.6666666666666666,13.916666666666666,0.0,0.0,0.0,0.0,0.0,73.0775
45,2012-08-27,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0,71.75750000000002
45,2012-08-28,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0,68.78000000000002
45,2012-08-29,0.0,0.6666666666666666,13.916666666666666,0.0,0.0,0.0,0.0,0.0,59.577500000000015
45,2012-08-30,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0,62.99913043478261
45,2012-08-31,0.0,0.6666666666666666,13.833333333333334,0.0,0.0,0.0,0.0,0.0,72.90736842105264
45,2012-09-01,0.0,0.0,13.916666666666666,0.0,0.0,0.0,0.0,0.0,70.61428571428571
45,2012-09-02,0.0,0.6666666666666666,13.833333333333334,0.0,0.0,0.0,0.0,0.0,66.82608695652173
45,2012-09-03,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0,68.00750000000001
45,2012-09-04,0.0,0.0,13.916666666666666,0.0,0.0,0.0,0.0,0.0,71.09000000000002
45,2012-09-05,0.0,0.6666666666666666,13.833333333333334,0.0,0.0,0.0,0.0,0.0,67.82000000000001
45,2012-09-06,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0,69.03499999999998
45,2012-09-07,0.0,0.6666666666666666,13.916666666666666,0.0,0.0,0.0,0.0,0.0,70.55000000000001
45,2012-09-08,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0,65.46500000000002
45,2012-09-09,0.0,0.6666666666666666,13.833333333333334,0.0,0.0,0.0,0.0,0.0,55.662499999999994
45,2012-09-10,0.0,0.0,13.916666666666666,0.0,0.0,0.0,0.0,0.0,51.95750000000001
45,2012-09-11,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0,54.91478260869565
45,2012-09-12,0.0,0.6666666666666666,13.833333333333334,0.0,0.0,0.0,0.0,0.0,62.48000000000002
45,2012-09-13,0.0,0.0,13.916666666666666,0.0,0.0,0.0,0.0,0.0,64.55299999999998
45,2012-09-14,0.0,0.6666666666666666,13.833333333333334,0.0,0.0,0.0,0.0,0.0,65.39000000000001
45,2012-09-15,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0,55.32500000000001
45,2012-09-16,0.0,0.6666666666666666,13.916666666666666,0.0,0.0,0.0,0.0,0.0,54.87500000000002
45,2012-09-17,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0,60.16250000000002
45,2012-09-18,0.0,0.0,0.5833333333333334,0.0,0.0,0.0,0.0,0.0,63.005
45,2012-09-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.535000000000004
45,2012-09-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.222500000000004
45,2012-09-21,0.0,0.0,316.0833333333333,0.0,0.0,0.0,0.0,0.0,61.73750000000002
45,2012-09-22,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0,59.54
45,2012-09-23,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0,48.93500000000001
45,2012-09-24,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0,48.912499999999994
45,2012-09-25,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0,56.57
45,2012-09-26,0.0,0.0,410.0833333333333,0.0,0.0,0.0,0.0,0.0,58.86500000000001
45,2012-09-27,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0,54.04250000000001
45,2012-09-28,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0,51.071000000000005
45,2012-09-29,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0,51.01571428571429
45,2012-09-30,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0,47.029999999999994
45,2012-10-01,0.0,0.0,410.0833333333333,0.0,0.0,0.0,0.0,0.0,55.77384615384615
45,2012-10-02,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0,58.670000000000016
45,2012-10-03,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0,64.75999999999999
45,2012-10-04,0.0,0.0,3143.6666666666665,0.0,0.0,0.0,0.0,0.0,63.77
45,2012-10-05,0.0,0.0,3394.5833333333335,0.0,0.0,0.0,0.0,0.0,57.7890909090909
45,2012-10-06,0.0,0.0,4137.75,0.0,0.0,0.0,0.0,0.0,50.61500000000001
45,2012-10-07,0.0,0.0,4406.5,0.0,0.0,0.0,0.0,0.0,43.25749999999999
45,2012-10-08,0.0,0.0,5459.333333333333,0.0,0.0,0.0,0.0,0.0,40.81249999999999
45,2012-10-09,0.0,0.0,6028.5,0.0,0.0,0.0,0.0,0.0,47.074999999999996
45,2012-10-10,0.0,1400.0,6685.25,0.0,0.0,0.0,0.0,0.0,49.48250000000002
45,2012-10-11,0.0,9914.0,805.0833333333334,0.0,0.0,0.0,0.0,0.0,45.365
45,2012-10-12,0.0,10062.666666666666,1178.8333333333333,0.0,0.0,0.0,0.0,0.0,39.8
45,2012-10-13,0.0,11836.0,188.83333333333334,0.0,0.0,0.0,0.0,0.0,37.94750000000001
45,2012-10-14,197.125,12405.333333333334,163.58333333333334,32.854166666666664,9.038956698731727,0.0,0.0,0.0,56.69130434782609
45,2012-10-15,426.4166666666667,12398.666666666666,136.75,71.06944444444444,19.56339503351615,0.0,0.0,0.0,58.1525
45,2012-10-16,0.0,12182.666666666666,162.5,0.0,0.0,0.0,0.0,0.0,42.66499999999999
45,2012-10-17,0.0,12078.666666666666,155.25,0.0,0.0,0.0,0.0,0.0,47.892500000000005
45,2012-10-18,0.0,9886.0,153.75,0.0,0.0,0.0,0.0,0.0,55.714999999999996
45,2012-10-19,0.0,8312.666666666666,203.91666666666666,0.0,0.0,0.0,0.0,0.0,53.63750000000002
45,2012-10-20,0.0,11196.666666666666,129.0,0.0,0.0,0.0,0.0,0.0,49.91
45,2012-10-21,57.291666666666664,12315.333333333334,177.25,9.54861111111111,2.6462466617946916,0.0,0.0,0.0,49.94750000000002
45,2012-10-22,78.79166666666667,12418.0,157.91666666666666,13.131944444444443,3.609222611442172,0.0,0.0,0.0,48.080000000000005
45,2012-10-23,0.0,12514.0,144.41666666666666,0.0,0.0,0.0,0.0,0.0,48.32749999999999
45,2012-10-24,0.0,11668.0,153.5,0.0,0.0,0.0,0.0,0.0,55.722500000000004
45,2012-10-25,157.04166666666666,11810.0,141.75,26.17361111111111,7.563974150907892,0.0,0.0,0.0,61.10272727272729
45,2012-10-26,137.5,11230.0,526.8333333333334,22.916666666666664,6.964789254971801,0.0,0.0,0.0,
45,2012-10-27,0.0,11716.0,1735.1666666666667,0.0,0.0,0.0,0.0,0.0,48.2
45,2012-10-28,0.0,11928.666666666666,1214.75,0.0,0.0,0.0,0.0,0.0,44.6
45,2012-10-29,0.0,11059.333333333334,1305.9166666666667,0.0,0.0,0.0,0.0,0.0,48.05
45,2012-10-30,0.041666666666666664,6344.0,3870.5833333333335,0.006944444444444444,0.0037360322964831165,0.0,0.0,0.0,46.14421052631579
45,2012-10-31,4.958333333333333,12168.666666666666,264.1666666666667,0.8263888888888888,0.23178096294673023,0.0,0.0,0.0,39.10526315789474
45,2012-11-01,0.0,12398.0,134.83333333333334,0.0,0.0,0.0,0.0,0.0,41.315000000000005
45,2012-11-02,11.541666666666666,10798.0,1073.6666666666667,1.923611111111111,0.6080093278590686,0.0,0.0,0.0,36.95000000000001
45,2012-11-03,413.875,12305.333333333334,159.66666666666666,68.97916666666667,19.13202100715137,0.0,0.0,0.0,34.61749999999999
45,2012-11-04,518.9583333333334,12393.333333333334,175.16666666666666,86.49305555555556,23.81932210417787,0.0,0.0,0.0,32.6375
45,2012-11-05,520.2916666666666,12309.333333333334,548.5833333333334,86.71527777777777,24.043482700570483,0.0,0.0,0.0,31.700000000000003
45,2012-11-06,451.625,12377.333333333334,147.66666666666666,75.27083333333333,20.755630251535063,0.0,0.0,0.0,31.81249999999999
45,2012-11-07,522.9583333333334,12383.333333333334,134.91666666666666,87.15972222222223,24.02229867653656,0.0,0.0,0.0,28.67
45,2012-11-08,522.0,12480.0,140.83333333333334,87.0,23.792548076923076,0.0,0.0,0.0,31.0925
45,2012-11-09,517.25,12556.666666666666,145.16666666666666,86.20833333333333,23.432097823201484,0.0,0.0,0.0,35.60750000000001
45,2012-11-10,519.5416666666666,12640.0,150.83333333333334,86.59027777777779,23.380745099331925,0.0,0.0,0.0,44.37500000000001
45,2012-11-11,276.9166666666667,12681.333333333334,160.0,46.15277777777778,12.421361887989345,0.0,0.0,0.0,56.885
45,2012-11-12,112.41666666666667,12929.333333333334,148.83333333333334,18.73611111111111,4.945834837234883,0.0,0.0,0.0,57.77000000000002
45,2012-11-13,471.3333333333333,12588.0,132.41666666666666,78.55555555555556,21.298864880132758,0.0,0.0,0.0,34.75727272727272
45,2012-11-14,484.9583333333333,11618.666666666666,1341.9166666666667,80.82638888888889,23.742867679404792,0.0,0.0,0.0,32.62999999999999
45,2012-11-15,511.9166666666667,12238.666666666666,1808.8333333333333,85.31944444444444,23.793054572030357,0.0,0.0,0.0,30.215
45,2012-11-16,427.5416666666667,12661.333333333334,2179.6666666666665,71.25694444444444,19.208083776502388,0.0,0.0,0.0,30.627499999999994
45,2012-11-17,523.0416666666666,12653.333333333334,1087.5,87.17361111111111,23.513451110818405,0.0,0.0,0.0,32.839999999999996
45,2012-11-18,512.125,12625.333333333334,1508.0833333333333,85.35416666666666,23.073748877917417,0.0,0.0,0.0,33.35
45,2012-11-19,458.0416666666667,12440.0,811.0833333333334,76.34027777777777,20.944482962665237,0.0,0.0,0.0,35.855000000000004
45,2012-11-20,449.4583333333333,11269.333333333334,1223.6666666666667,74.90972222222221,22.686957105813217,0.0,0.0,0.0,35.99130434782609
45,2012-11-21,479.2916666666667,12666.666666666666,2372.9166666666665,79.88194444444444,21.52397971491228,0.0,0.0,0.0,35.3825
45,2012-11-22,485.9166666666667,12432.0,2720.25,80.98611111111111,22.23339745995996,0.0,0.0,0.0,41.6
45,2012-11-23,420.5416666666667,11285.333333333334,2292.5,70.09027777777777,21.19725762543321,0.0,0.0,0.0,44.704999999999984
45,2012-11-24,422.1666666666667,10646.666666666666,1301.5,70.36111111111111,22.555648611980793,0.0,0.0,0.0,31.437499999999996
45,2012-11-25,521.2916666666666,12757.333333333334,688.0,86.88194444444444,23.24373508483138,0.0,0.0,0.0,30.020000000000007
45,2012-11-26,510.0,12589.333333333334,170.5,85.0,23.04371425545435,0.0,0.0,0.0,33.6725
45,2012-11-27,505.5416666666667,12525.333333333334,357.5,84.25694444444444,22.958985899687743,0.0,0.0,0.0,32.0525
45,2012-11-28,410.9166666666667,10477.333333333334,468.6666666666667,68.48611111111111,22.30940734495631,0.0,0.0,0.0,29.172499999999996
45,2012-11-29,459.375,11124.0,683.3333333333334,76.5625,23.490454198130166,0.0,0.0,0.0,33.14260869565217
45,2012-11-30,432.1666666666667,10549.333333333334,601.3333333333334,72.02777777777779,23.30297069851702,0.0,0.0,0.0,29.252631578947373
45,2012-12-01,370.5833333333333,9473.333333333334,529.75,61.763888888888886,22.251951384001874,0.0,0.0,0.0,37.72086956521738
45,2012-12-02,374.5,9597.333333333334,419.4166666666667,62.416666666666664,22.19659106696304,0.0,0.0,0.0,43.16750000000001
45,2012-12-03,412.25,10261.333333333334,929.0833333333334,68.70833333333334,22.852930905665282,0.0,0.0,0.0,47.532500000000006
45,2012-12-04,472.25,11610.666666666666,1677.9166666666667,78.70833333333334,23.13661647335783,0.0,0.0,0.0,56.555000000000014
45,2012-12-05,484.6666666666667,11798.666666666666,808.3333333333334,80.77777777777779,23.36658567823106,0.0,0.0,0.0,35.20869565217391
45,2012-12-06,435.75,10740.0,661.1666666666666,72.625,23.079061918063314,0.0,0.0,0.0,29.435
45,2012-12-07,431.3333333333333,10756.0,595.1666666666666,71.88888888888889,22.811154497748028,0.0,0.0,0.0,33.695
45,2012-12-08,365.4583333333333,9369.333333333334,601.0,60.909722222222214,22.18779869906551,0.0,0.0,0.0,41.330000000000005
45,2012-12-09,428.5833333333333,10456.0,656.8333333333334,71.43055555555556,23.316037309784917,0.0,0.0,0.0,35.999130434782614
45,2012-12-10,424.5833333333333,10549.333333333334,561.8333333333334,70.76388888888889,22.89406781892484,0.0,0.0,0.0,40.14153846153845
45,2012-12-11,462.9583333333333,11038.666666666666,1100.3333333333333,77.15972222222223,23.856697542980235,0.0,0.0,0.0,30.295294117647057
45,2012-12-12,547.8333333333334,12712.0,443.1666666666667,91.30555555555556,24.514306254807355,0.0,0.0,0.0,30.529999999999998
45,2012-12-13,316.5416666666667,7553.333333333333,326.4166666666667,52.75694444444444,23.838409274786702,0.0,0.0,0.0,26.23999999999999
45,2012-12-14,430.0416666666667,10368.0,2519.6666666666665,71.67361111111111,23.593946250214334,0.0,0.0,0.0,31.82
45,2012-12-15,522.9583333333334,12621.333333333334,703.75,87.15972222222223,23.569311109056976,0.0,0.0,0.0,34.60250000000001
45,2012-12-16,522.7916666666666,12700.0,279.8333333333333,87.13194444444444,23.415852471566055,0.0,0.0,0.0,40.64782608695652
45,2012-12-17,507.7083333333333,12584.0,1497.6666666666667,84.61805555555556,22.949890623896305,0.0,0.0,0.0,40.535000000000004
45,2012-12-18,498.625,12481.333333333334,3470.5,83.10416666666667,22.724697214506996,0.0,0.0,0.0,39.21565217391306
45,2012-12-19,523.5416666666666,12617.333333333334,2957.4166666666665,87.25694444444444,23.603081849483956,0.0,0.0,0.0,34.745
45,2012-12-20,523.0416666666666,12708.0,2649.9166666666665,87.17361111111111,23.41230207131116,0.0,0.0,0.0,29.577499999999997
45,2012-12-21,508.0,12620.0,2703.6666666666665,84.66666666666667,22.897569994717376,0.0,0.0,0.0,33.545
45,2012-12-22,474.8333333333333,11680.0,3439.8333333333335,79.13888888888889,23.125087994672754,0.0,0.0,0.0,27.711304347826086
45,2012-12-23,499.9166666666667,12358.666666666666,2237.5,83.31944444444444,23.00970416621714,0.0,0.0,0.0,30.6125
45,2012-12-24,498.0833333333333,12454.666666666666,3232.8333333333335,83.01388888888889,22.74861386182779,0.0,0.0,0.0,28.625
45,2012-12-25,498.25,12289.333333333334,3581.0,83.04166666666667,23.062374552457413,0.0,0.0,0.0,25.865000000000006
45,2012-12-26,68.0,12428.0,2979.6666666666665,11.333333333333332,3.1123806458534493,0.0,0.0,0.0,20.6975
45,2012-12-27,126.83333333333333,12370.666666666666,3533.8333333333335,21.13888888888889,5.832105069339655,0.0,0.0,0.0,22.167500000000008
45,2012-12-28,477.125,11802.666666666666,3655.0,79.52083333333333,22.9951935297108,0.0,0.0,0.0,22.894999999999996
45,2012-12-29,473.3333333333333,11910.666666666666,4199.0,78.88888888888889,22.605600955259526,0.0,0.0,0.0,24.267500000000002
45,2012-12-30,472.9166666666667,11785.333333333334,4934.5,78.81944444444444,22.825893530565295,0.0,0.0,0.0,21.86521739130435
45,2012-12-31,472.1666666666667,11988.0,2887.75,78.69444444444444,22.404415990064138,0.0,0.0,0.0,26.764347826086958
45,2013-01-01,473.8333333333333,12013.333333333334,2931.0,78.97222222222223,22.436087217906028,0.0,0.0,0.0,21.102500000000003
45,2013-01-02,473.9166666666667,11889.333333333334,3062.1666666666665,78.98611111111111,22.674071763672387,0.0,0.0,0.0,15.32
45,2013-01-03,242.25,11338.666666666666,3494.9166666666665,40.375,12.153093397224838,0.0,0.0,0.0,19.490000000000002
45,2013-01-04,473.25,11806.666666666666,2609.0833333333335,78.875,22.800709345002822,0.0,0.0,0.0,28.992499999999993
45,2013-01-05,439.5416666666667,10884.0,4164.583333333333,73.25694444444444,22.971880869982442,0.0,0.0,0.0,28.985
45,2013-01-06,473.0833333333333,11641.333333333334,3311.8333333333335,78.84722222222223,23.116387250410416,0.0,0.0,0.0,32.0225
45,2013-01-07,473.125,11678.666666666666,3394.25,78.85416666666667,23.044520279141455,0.0,0.0,0.0,27.237499999999997
45,2013-01-08,479.3333333333333,11853.333333333334,2721.9166666666665,79.88888888888889,23.002877765279337,0.0,0.0,0.0,29.314999999999994
45,2013-01-09,497.625,12361.333333333334,2201.0,82.9375,22.89928439488728,0.0,0.0,0.0,32.637499999999996
45,2013-01-10,496.8333333333333,12174.666666666666,2933.4166666666665,82.80555555555556,23.21339621436134,0.0,0.0,0.0,33.4325
45,2013-01-11,409.125,10177.333333333334,5346.5,68.1875,22.866887609720944,0.0,0.0,0.0,34.79
45,2013-01-12,376.875,9697.333333333334,5907.083333333333,62.81250000000001,22.107011807369723,0.0,0.0,0.0,42.2075
45,2013-01-13,388.375,10006.666666666666,5238.333333333333,64.72916666666667,22.07734635243171,0.0,0.0,0.0,49.01000000000001
45,2013-01-14,396.1666666666667,10292.0,3529.5,66.02777777777777,21.895919700306603,0.0,0.0,0.0,38.885000000000005
45,2013-01-15,423.5416666666667,10753.333333333334,3919.6666666666665,70.59027777777777,22.404645200454638,0.0,0.0,0.0,28.077499999999997
45,2013-01-16,412.5416666666667,6613.333333333333,4095.0,68.75694444444444,35.48398962533602,0.0,0.0,0.0,29.472500000000007
45,2013-01-17,268.875,898.2083333333334,6391.666666666667,44.8125,170.2779375608851,0.0,0.0,0.0,25.729999999999993
45,2013-01-18,336.8333333333333,10516.0,2216.0,56.13888888888889,18.220048286209376,0.0,0.0,0.0,18.252499999999998
45,2013-01-19,511.6666666666667,11509.5,2423.5,85.27777777777777,25.28807120687741,0.0,0.0,0.0,37.970000000000006
