ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
45,2013-01-20,523.0,11817.875,1269.0,87.16666666666667,25.17371636891855,0.0,0.0,0.0,32.1875
45,2013-01-21,522.625,11613.958333333334,1270.6666666666667,87.10416666666667,25.59734694243636,0.0,0.0,0.0,18.7625
45,2013-01-22,34.208333333333336,11292.125,1590.1666666666667,5.701388888888889,1.7232221816334639,0.0,0.0,0.0,8.254999999999997
45,2013-01-23,773.25,12079.75,1842.1666666666667,128.875,36.41220844802252,0.0,0.0,0.0,4.010000000000001
45,2013-01-24,735.2916666666666,10769.25,2163.0,122.5486111111111,38.83821154882858,0.0,0.0,0.0,4.550000000000001
45,2013-01-25,304.375,8709.375,4936.333333333333,50.72916666666667,19.879571821552446,0.0,0.0,0.0,10.670000000000002
45,2013-01-26,0.0,10825.416666666666,2670.8333333333335,0.0,0.0,0.0,0.0,0.0,9.672500000000001
45,2013-01-27,0.0,11442.875,2195.6666666666665,0.0,0.0,0.0,0.0,0.0,15.980000000000002
45,2013-01-28,251.625,11631.458333333334,2108.6666666666665,41.9375,12.305652773548745,0.0,0.0,0.0,29.4575
45,2013-01-29,492.125,11338.208333333334,3930.6666666666665,82.02083333333333,24.689712513367414,0.0,0.0,0.0,41.46500000000001
45,2013-01-30,440.25,10476.916666666666,4519.166666666667,73.375,23.902917525035196,0.0,0.0,0.0,53.41217391304349
45,2013-01-31,467.1666666666667,10598.625,3064.6666666666665,77.86111111111111,25.073061102003535,0.0,0.0,0.0,36.215789473684204
45,2013-02-01,492.9166666666667,10981.875,2136.1666666666665,82.15277777777777,25.531835916503837,0.0,0.0,0.0,18.578260869565216
45,2013-02-02,189.25,10750.0,3149.5,31.541666666666668,10.014112403100775,0.0,0.0,0.0,15.8075
45,2013-02-03,0.0,10865.375,2539.3333333333335,0.0,0.0,0.0,0.0,0.0,17.5025
45,2013-02-04,103.75,11213.958333333334,2221.3333333333335,17.291666666666668,5.262767755958905,0.0,0.0,0.0,16.992500000000003
45,2013-02-05,256.125,11310.125,2090.0,42.6875,12.881593925796578,0.0,0.0,0.0,20.794999999999998
45,2013-02-06,333.0833333333333,11035.166666666666,2981.5,55.513888888888886,17.169555159515284,0.0,0.0,0.0,22.1375
45,2013-02-07,96.91666666666667,11770.375,2044.6666666666667,16.15277777777778,4.683744617784527,0.0,0.0,0.0,19.655
45,2013-02-08,547.0,12140.416666666666,1768.8333333333333,91.16666666666666,25.629419638260625,0.0,0.0,0.0,29.832500000000007
45,2013-02-09,236.91666666666666,7561.0,7449.833333333333,39.486111111111114,17.823845684727182,0.0,0.0,0.0,16.3325
45,2013-02-10,160.875,12675.958333333334,1192.3333333333333,26.8125,7.2192618572560265,0.0,0.0,0.0,21.147499999999997
45,2013-02-11,587.1666666666666,13181.916666666666,1364.8333333333333,97.86111111111111,25.337739622251863,0.0,0.0,0.0,35.449999999999996
45,2013-02-12,572.9166666666666,12589.625,1816.3333333333333,95.48611111111111,25.885925690576343,0.0,0.0,0.0,32.427499999999995
45,2013-02-13,572.7916666666666,12534.625,1347.1666666666667,95.46527777777779,25.993836517291548,0.0,0.0,0.0,31.032499999999995
45,2013-02-14,324.9166666666667,8629.0,5190.5,54.152777777777786,21.418870153616357,0.0,0.0,0.0,31.4825
45,2013-02-15,395.2083333333333,8713.333333333334,4892.5,65.86805555555556,25.800421608008158,0.0,0.0,0.0,34.58
45,2013-02-16,100.33333333333333,3556.375,10645.166666666666,16.72222222222222,16.048067047047752,0.0,0.0,0.0,21.732499999999998
45,2013-02-17,35.541666666666664,10691.666666666666,1587.6666666666667,5.923611111111112,1.8909385554689528,0.0,0.0,0.0,13.399999999999997
45,2013-02-18,301.6666666666667,8185.458333333333,4360.333333333333,50.27777777777778,20.963768743011403,0.0,0.0,0.0,19.76
45,2013-02-19,540.3333333333334,11380.291666666666,994.3333333333334,90.05555555555556,27.008060963092873,0.0,0.0,0.0,32.285000000000004
45,2013-02-20,325.0416666666667,9046.291666666666,3267.1666666666665,54.17361111111111,20.438710306402406,0.0,0.0,0.0,21.0725
45,2013-02-21,293.1666666666667,11325.916666666666,1668.1666666666667,48.861111111111114,14.724015470908657,0.0,0.0,0.0,16.527500000000003
45,2013-02-22,0.0,11523.708333333334,2438.1666666666665,0.0,0.0,0.0,0.0,0.0,26.067499999999995
45,2013-02-23,272.375,11689.166666666666,3030.0,45.395833333333336,13.254664219006202,0.0,0.0,0.0,33.972500000000004
45,2013-02-24,522.5416666666666,11599.5,2850.8333333333335,87.09027777777779,25.62516643437696,0.0,0.0,0.0,29.464999999999993
45,2013-02-25,182.79166666666666,4337.666666666667,9137.5,30.46527777777778,23.97095052383514,0.0,0.0,0.0,30.5675
45,2013-02-26,102.33333333333333,2688.5416666666665,9664.166666666666,17.055555555555554,21.65137026992122,0.0,0.0,0.0,31.8875
45,2013-02-27,488.8333333333333,11108.75,2373.0,81.47222222222223,25.03114161759374,0.0,0.0,0.0,33.65130434782609
45,2013-02-28,476.0416666666667,11709.833333333334,2131.3333333333335,79.34027777777779,23.12486953035673,0.0,0.0,0.0,33.92315789473684
45,2013-03-01,271.6666666666667,11582.916666666666,2102.0,45.27777777777778,13.341463122174657,0.0,0.0,0.0,28.74499999999999
45,2013-03-02,521.75,11353.916666666666,2681.5,86.95833333333334,26.139771884885537,0.0,0.0,0.0,22.780869565217387
45,2013-03-03,0.0,6471.5,7105.833333333333,0.0,0.0,0.0,0.0,0.0,20.915000000000003
45,2013-03-04,177.54166666666666,11141.625,1626.6666666666667,29.59027777777778,9.064352646544426,0.0,0.0,0.0,23.712500000000002
45,2013-03-05,565.2916666666666,12469.875,1359.8333333333333,94.21527777777777,25.786685356152773,0.0,0.0,0.0,25.89565217391304
45,2013-03-06,116.95833333333333,12711.958333333334,1467.3333333333333,19.493055555555554,5.233638819965016,0.0,0.0,0.0,33.275000000000006
45,2013-03-07,160.375,12653.791666666666,1409.5,26.729166666666664,7.20943162622534,0.0,0.0,0.0,32.72749999999999
45,2013-03-08,349.0833333333333,12713.333333333334,2315.0,58.18055555555556,15.619053705645866,0.0,0.0,0.0,29.194999999999997
45,2013-03-09,483.4583333333333,12731.458333333334,2227.1666666666665,80.57638888888889,21.60060600110182,0.0,0.0,0.0,30.44
45,2013-03-10,342.9583333333333,12930.125,2206.0,57.15972222222222,15.087722040153862,0.0,0.0,0.0,44.6525
45,2013-03-11,562.4166666666666,13020.75,2254.5,93.73611111111111,24.570116715413644,0.0,0.0,0.0,48.005
45,2013-03-12,491.0833333333333,11220.125,3844.5,81.84722222222223,24.89674307946163,0.0,0.0,0.0,41.48750000000001
45,2013-03-13,544.375,12106.541666666666,3027.3333333333335,90.72916666666667,25.57779540675324,0.0,0.0,0.0,32.232499999999995
45,2013-03-14,523.0416666666666,11822.291666666666,3447.3333333333335,87.17361111111111,25.16631657473816,0.0,0.0,0.0,24.327499999999997
45,2013-03-15,523.25,11758.333333333334,3092.8333333333335,87.20833333333333,25.313284904323176,0.0,0.0,0.0,28.602499999999996
45,2013-03-16,514.875,11889.041666666666,2508.5,85.8125,24.63428682575341,0.0,0.0,0.0,24.96434782608696
45,2013-03-17,57.583333333333336,11696.083333333334,2933.8333333333335,9.597222222222221,2.8005374543710024,0.0,0.0,0.0,21.455000000000002
45,2013-03-18,155.29166666666666,11555.5,2443.0,25.881944444444443,7.644418362588283,0.0,0.0,0.0,23.2775
45,2013-03-19,410.0,11210.708333333334,3565.6666666666665,68.33333333333333,20.803472870060993,0.0,0.0,0.0,31.879999999999985
45,2013-03-20,391.75,10930.458333333334,4336.333333333333,65.29166666666667,20.387110177600054,0.0,0.0,0.0,26.554999999999993
45,2013-03-21,269.0833333333333,10844.708333333334,3745.1666666666665,44.84722222222222,14.114125040502346,0.0,0.0,0.0,23.8025
45,2013-03-22,472.75,11090.166666666666,3431.8333333333335,78.79166666666667,24.24814400144272,0.0,0.0,0.0,27.3125
45,2013-03-23,473.4583333333333,11154.333333333334,2934.1666666666665,78.90972222222223,24.144776195599114,0.0,0.0,0.0,30.6125
45,2013-03-24,430.3333333333333,11085.583333333334,2338.1666666666665,71.72222222222221,22.08164758532729,0.0,0.0,0.0,31.264999999999997
45,2013-03-25,280.375,9491.583333333334,4934.5,46.729166666666664,16.802954810841182,0.0,0.0,0.0,34.52
45,2013-03-26,416.0416666666667,11465.666666666666,4617.666666666667,69.34027777777779,20.64061122093981,0.0,0.0,0.0,34.535
45,2013-03-27,453.2083333333333,12386.75,4772.5,75.53472222222221,20.812562370633497,0.0,0.0,0.0,34.8275
45,2013-03-28,441.1666666666667,11926.875,6012.0,73.52777777777779,21.040742487496143,0.0,0.0,0.0,34.79
45,2013-03-29,448.3333333333333,12267.291666666666,4063.5,74.72222222222223,20.789180804872938,0.0,0.0,0.0,36.8075
45,2013-03-30,405.0833333333333,12288.166666666666,4502.0,67.51388888888889,18.75177225605483,0.0,0.0,0.0,36.52347826086957
45,2013-03-31,119.375,11980.166666666666,5914.166666666667,19.895833333333332,5.668074665071437,0.0,0.0,0.0,40.35578947368421
45,2013-04-01,29.25,10846.833333333334,6339.833333333333,4.875,1.5339384766675375,0.0,0.0,0.0,35.53739130434782
45,2013-04-02,291.1666666666667,12483.541666666666,3875.6666666666665,48.52777777777778,13.267493310636782,0.0,0.0,0.0,27.762499999999992
45,2013-04-03,473.1666666666667,12650.5,3972.8333333333335,78.86111111111111,21.276073848640152,0.0,0.0,0.0,28.83499999999999
45,2013-04-04,367.2916666666667,12522.125,2768.5,61.21527777777778,16.684687547485392,0.0,0.0,0.0,36.1025
45,2013-04-05,441.8333333333333,12426.333333333334,3600.6666666666665,73.63888888888889,20.225558178420382,0.0,0.0,0.0,36.9425
45,2013-04-06,415.375,12139.0,5500.583333333333,69.22916666666666,19.464465428234064,0.0,0.0,0.0,35.15
45,2013-04-07,423.4166666666667,12526.625,5147.583333333333,70.56944444444444,19.227326904803878,0.0,0.0,0.0,51.5375
45,2013-04-08,403.5,11730.166666666666,5368.333333333333,67.25,19.567006720563786,0.0,0.0,0.0,51.85250000000001
45,2013-04-09,465.9166666666667,12693.75,4712.166666666667,77.65277777777779,20.878694676951692,0.0,0.0,0.0,56.08250000000001
45,2013-04-10,433.25,12152.875,4711.666666666667,72.20833333333333,20.278908625873846,0.0,0.0,0.0,45.5825
45,2013-04-11,0.0,11406.333333333334,5251.25,0.0,0.0,0.0,0.0,0.0,37.79000000000001
45,2013-04-12,112.83333333333333,9393.666666666666,6496.5,18.805555555555557,6.832620678234743,0.0,0.0,0.0,41.3825
45,2013-04-13,81.08333333333333,5574.0,10138.916666666666,13.51388888888889,8.274650659809433,0.0,0.0,0.0,40.64000000000001
45,2013-04-14,471.0,13781.458333333334,3538.5,78.5,19.440649423289138,0.0,0.0,0.0,38.18000000000001
45,2013-04-15,298.8333333333333,13980.541666666666,3470.5833333333335,49.80555555555555,12.158782196286705,0.0,0.0,0.0,50.95249999999999
45,2013-04-16,394.125,11153.458333333334,5425.25,65.6875,20.100620883657164,0.0,0.0,0.0,54.725
45,2013-04-17,327.9583333333333,11879.125,4744.5,54.659722222222214,15.70432434581204,0.0,0.0,0.0,44.78
45,2013-04-18,384.3333333333333,13431.166666666666,3721.9166666666665,64.05555555555556,16.277186973912254,0.0,0.0,0.0,56.30000000000001
45,2013-04-19,498.0833333333333,13545.208333333334,3747.5833333333335,83.01388888888889,20.91709450348883,0.0,0.0,0.0,59.975
45,2013-04-20,180.41666666666666,13128.833333333334,3802.6666666666665,30.069444444444443,7.81691802182643,0.0,0.0,0.0,39.1025
45,2013-04-21,0.0,13050.166666666666,4683.0,0.0,0.0,0.0,0.0,0.0,33.972500000000004
45,2013-04-22,268.625,12117.0,4523.583333333333,44.77083333333333,12.610617658386289,0.0,0.0,0.0,44.23250000000001
45,2013-04-23,322.5,14930.208333333334,2001.0833333333333,53.75,12.287085746180143,0.0,0.0,0.0,47.1275
45,2013-04-24,549.0416666666666,15012.25,2370.25,91.50694444444444,20.80389024888933,0.0,0.0,0.0,52.65500000000001
45,2013-04-25,243.16666666666666,14147.208333333334,3123.3333333333335,40.52777777777778,9.77728625298081,0.0,0.0,0.0,44.70500000000001
45,2013-04-26,274.1666666666667,14762.208333333334,3335.3333333333335,45.69444444444444,10.564485703452602,0.0,0.0,0.0,43.77500000000001
45,2013-04-27,325.5416666666667,15296.25,4340.0,54.25694444444444,12.10616663488691,0.0,0.0,0.0,50.37500000000001
45,2013-04-28,562.4583333333334,15079.5,2886.0833333333335,93.74305555555556,21.21721864856999,0.0,0.0,0.0,57.12500000000001
45,2013-04-29,546.25,14854.791666666666,2730.6666666666665,91.04166666666667,20.917506977266033,0.0,0.0,0.0,52.84086956521739
45,2013-04-30,538.25,14642.041666666666,3049.4166666666665,89.70833333333333,20.910645430253634,0.0,0.0,0.0,57.42736842105264
45,2013-05-01,522.25,14585.75,2579.5,87.04166666666666,20.36735912334527,0.0,0.0,0.0,62.169565217391316
45,2013-05-02,520.1666666666666,14606.541666666666,2671.75,86.69444444444444,20.257234439287576,0.0,0.0,0.0,61.73750000000001
45,2013-05-03,522.7083333333334,14566.708333333334,3678.5833333333335,87.11805555555556,20.411881449614462,0.0,0.0,0.0,61.84250000000001
45,2013-05-04,514.5416666666666,14195.291666666666,3469.8333333333335,85.75694444444444,20.61869937312939,0.0,0.0,0.0,59.63750000000001
45,2013-05-05,496.9166666666667,14111.583333333334,2567.8333333333335,82.81944444444444,20.030549174535498,0.0,0.0,0.0,62.49500000000001
45,2013-05-06,370.5,13049.5,2219.5833333333335,61.75000000000001,16.150254799034442,0.0,0.0,0.0,60.35000000000002
45,2013-05-07,424.2916666666667,12568.041666666666,3684.0,70.71527777777777,19.203568022508588,0.0,0.0,0.0,64.60999999999999
45,2013-05-08,22.833333333333332,12810.458333333334,4770.333333333333,3.805555555555556,1.0138873077877992,0.0,0.0,0.0,59.98250000000001
45,2013-05-09,0.0,13245.125,4057.8333333333335,0.0,0.0,0.0,0.0,0.0,57.67250000000001
45,2013-05-10,0.0,12491.666666666666,4958.583333333333,0.0,0.0,0.0,0.0,0.0,60.882500000000014
45,2013-05-11,0.0,12027.625,5296.166666666667,0.0,0.0,0.0,0.0,0.0,58.287500000000016
45,2013-05-12,0.0,12912.416666666666,3377.5833333333335,0.0,0.0,0.0,0.0,0.0,47.12
45,2013-05-13,0.0,9037.666666666666,6699.5,0.0,0.0,0.0,0.0,0.0,40.63250000000001
45,2013-05-14,0.0,10726.583333333334,5506.416666666667,0.0,0.0,0.0,0.0,0.0,42.965
45,2013-05-15,0.0,12716.375,4136.75,0.0,0.0,0.0,0.0,0.0,58.05500000000001
45,2013-05-16,0.0,12433.416666666666,5126.083333333333,0.0,0.0,0.0,0.0,0.0,62.9975
45,2013-05-17,0.0,12344.166666666666,4676.75,0.0,0.0,0.0,0.0,0.0,51.7175
45,2013-05-18,0.0,12610.333333333334,5029.166666666667,0.0,0.0,0.0,0.0,0.0,55.08500000000001
45,2013-05-19,0.0,12783.166666666666,4321.5,0.0,0.0,0.0,0.0,0.0,60.245000000000005
45,2013-05-20,0.0,12310.583333333334,4750.25,0.0,0.0,0.0,0.0,0.0,70.6775
45,2013-05-21,0.0,10335.5,5927.833333333333,0.0,0.0,0.0,0.0,0.0,75.92
45,2013-05-22,174.125,7388.333333333333,6842.791666666667,29.020833333333336,13.406014549966164,0.0,0.0,0.0,73.4375
45,2013-05-23,472.75,12472.666666666666,3218.0,78.79166666666667,21.560422123042386,0.0,0.0,0.0,66.11
45,2013-05-24,398.7083333333333,10137.75,3340.875,66.45138888888889,22.371689011642403,0.0,0.0,0.0,41.336521739130426
45,2013-05-25,498.0833333333333,12671.25,1828.1666666666667,83.01388888888889,22.359783192485175,0.0,0.0,0.0,45.965
45,2013-05-26,498.0833333333333,12928.333333333334,884.625,83.01388888888889,21.91515298010399,0.0,0.0,0.0,48.6275
45,2013-05-27,497.5,13051.75,1030.25,82.91666666666667,21.682501069460674,0.0,0.0,0.0,52.1225
45,2013-05-28,497.4166666666667,12834.333333333334,1290.2916666666667,82.90277777777779,22.046114372040275,0.0,0.0,0.0,54.027499999999996
45,2013-05-29,486.3333333333333,12713.416666666666,2758.0,81.05555555555556,21.759894949124178,0.0,0.0,0.0,69.64347826086956
45,2013-05-30,473.1666666666667,12602.083333333334,2747.875,78.86111111111111,21.357815616906375,0.0,0.0,0.0,73.7913043478261
45,2013-05-31,473.2083333333333,12832.916666666666,2694.375,78.86805555555556,20.97548675822808,0.0,0.0,0.0,77.42631578947369
45,2013-06-01,473.1666666666667,12666.833333333334,3811.875,78.86111111111111,21.248639272290276,0.0,0.0,0.0,77.05478260869566
45,2013-06-02,473.2083333333333,12594.25,2678.1666666666665,78.86805555555556,21.37298160756783,0.0,0.0,0.0,72.7475
45,2013-06-03,359.0833333333333,9799.166666666666,3181.8333333333335,59.84722222222222,20.844483657907418,0.0,0.0,0.0,56.13500000000001
45,2013-06-04,473.1666666666667,12840.583333333334,1583.3333333333333,78.86111111111111,20.961117204349925,0.0,0.0,0.0,53.45000000000002
45,2013-06-05,473.125,12816.75,2284.4583333333335,78.85416666666667,20.998246110233353,0.0,0.0,0.0,57.26749999999999
45,2013-06-06,473.1666666666667,12734.583333333334,1748.875,78.86111111111111,21.135593146397056,0.0,0.0,0.0,56.56250000000001
45,2013-06-07,473.125,12748.0,1330.9166666666667,78.85416666666667,21.11148971080431,0.0,0.0,0.0,60.275000000000006
45,2013-06-08,461.875,12637.833333333334,2295.375,76.97916666666667,20.78915656692207,0.0,0.0,0.0,58.535000000000004
45,2013-06-09,498.0416666666667,13271.5,1325.25,83.00694444444444,21.346697915750962,0.0,0.0,0.0,62.00749999999999
45,2013-06-10,492.6666666666667,13410.333333333334,1337.8333333333333,82.11111111111111,20.897707406394737,0.0,0.0,0.0,63.162499999999994
45,2013-06-11,473.1666666666667,12799.0,1857.5416666666667,78.86111111111111,21.02921886258475,0.0,0.0,0.0,62.772500000000036
45,2013-06-12,473.2083333333333,12852.833333333334,1762.8333333333333,78.86805555555556,20.94298328081573,0.0,0.0,0.0,61.370000000000005
45,2013-06-13,473.1666666666667,12771.0,1703.7083333333333,78.86111111111111,21.07532473746944,0.0,0.0,0.0,58.9325
45,2013-06-14,473.2083333333333,12975.5,1409.7083333333333,78.86805555555556,20.74499430550739,0.0,0.0,0.0,59.55500000000001
45,2013-06-15,473.1666666666667,12806.666666666666,1898.625,78.86111111111111,21.016629793510326,0.0,0.0,0.0,61.595000000000006
45,2013-06-16,467.375,12842.5,1766.125,77.89583333333333,20.70145837388878,0.0,0.0,0.0,64.04
45,2013-06-17,448.3333333333333,12591.166666666666,1026.5833333333333,74.72222222222223,20.2544332225855,0.0,0.0,0.0,67.83500000000002
45,2013-06-18,437.875,12355.666666666666,1717.9583333333333,72.97916666666666,20.159000930747023,0.0,0.0,0.0,59.93750000000001
45,2013-06-19,448.25,11952.416666666666,3668.4166666666665,74.70833333333333,21.33288595751208,0.0,0.0,0.0,55.190000000000005
45,2013-06-20,448.25,12106.0,1833.75,74.70833333333333,21.062245305358225,0.0,0.0,0.0,59.73714285714286
45,2013-06-21,415.7083333333333,11380.916666666666,3617.2083333333335,69.28472222222221,20.77765472416057,0.0,0.0,0.0,68.25500000000001
45,2013-06-22,464.375,12540.416666666666,4413.958333333333,77.39583333333333,21.06405123434229,0.0,0.0,0.0,75.02000000000001
45,2013-06-23,457.2916666666667,12409.75,3669.0,76.21527777777779,20.9611590125148,0.0,0.0,0.0,76.75250000000001
45,2013-06-24,408.0833333333333,11418.083333333334,3728.5416666666665,68.01388888888889,20.330154895621224,0.0,0.0,0.0,74.0825
45,2013-06-25,423.3333333333333,11602.583333333334,4121.041666666667,70.55555555555556,20.754525452904403,0.0,0.0,0.0,74.23249999999997
45,2013-06-26,423.3333333333333,11610.333333333334,3988.8333333333335,70.55555555555556,20.740671623936528,0.0,0.0,0.0,72.98
45,2013-06-27,423.3333333333333,11632.333333333334,3802.6666666666665,70.55555555555556,20.701445205414025,0.0,0.0,0.0,70.05500000000002
45,2013-06-28,430.125,11575.333333333334,2800.2083333333335,71.6875,21.137139679202903,0.0,0.0,0.0,65.94500000000002
45,2013-06-29,435.375,11433.166666666666,2948.2916666666665,72.5625,21.66117399670549,0.0,0.0,0.0,65.8713043478261
45,2013-06-30,498.0416666666667,13042.5,1224.0,83.00694444444444,21.721502885864588,0.0,0.0,0.0,69.05157894736843
45,2013-07-01,498.0416666666667,13106.25,1740.2916666666667,83.00694444444444,21.61584750702061,0.0,0.0,0.0,66.5675
45,2013-07-02,487.6666666666667,13005.416666666666,2031.5833333333333,81.27777777777779,21.32965537863497,0.0,0.0,0.0,72.31181818181818
45,2013-07-03,448.3333333333333,12441.583333333334,2363.3333333333335,74.72222222222223,20.49794930530903,0.0,0.0,0.0,77.03750000000001
45,2013-07-04,430.5833333333333,12029.75,2633.75,71.7638888888889,20.360369315885844,0.0,0.0,0.0,77.855
45,2013-07-05,448.2083333333333,12427.0,2359.5416666666665,74.70138888888889,20.516282310917983,0.0,0.0,0.0,79.46750000000002
45,2013-07-06,448.2916666666667,12396.75,2314.8333333333335,74.71527777777777,20.5701690407208,0.0,0.0,0.0,76.27999999999999
45,2013-07-07,448.2916666666667,12428.916666666666,1692.8333333333333,74.71527777777777,20.516932400025926,0.0,0.0,0.0,77.165
45,2013-07-08,448.25,12374.75,1301.75,74.70833333333333,20.604823666471376,0.0,0.0,0.0,73.52000000000002
45,2013-07-09,448.25,12361.083333333334,1296.1666666666667,74.70833333333333,20.627604781134337,0.0,0.0,0.0,73.1225
45,2013-07-10,413.4166666666667,11431.75,1975.2916666666667,68.90277777777779,20.571231924732047,0.0,0.0,0.0,74.62249999999999
45,2013-07-11,419.5416666666667,11498.583333333334,2899.9583333333335,69.9236111111111,20.754668449494986,0.0,0.0,0.0,68.525
45,2013-07-12,426.75,11526.0,3119.2083333333335,71.125,21.061046763838277,0.0,0.0,0.0,66.8
45,2013-07-13,491.875,13175.5,1770.2916666666667,81.97916666666667,21.235998317584407,0.0,0.0,0.0,69.935
45,2013-07-14,451.875,12421.666666666666,1977.7916666666667,75.3125,20.693001140480344,0.0,0.0,0.0,77.9525
45,2013-07-15,432.125,12041.0,2366.0,72.02083333333333,20.414176909448273,0.0,0.0,0.0,77.09000000000002
45,2013-07-16,448.25,12314.166666666666,2671.5416666666665,74.70833333333333,20.706195438857684,0.0,0.0,0.0,75.59000000000002
45,2013-07-17,442.9583333333333,12134.0,3772.5,73.8263888888889,20.765573205684664,0.0,0.0,0.0,78.83
45,2013-07-18,431.0416666666667,11853.0,2692.0416666666665,71.84027777777777,20.68597553830723,0.0,0.0,0.0,77.165
45,2013-07-19,436.75,12160.666666666666,3055.875,72.79166666666667,20.42963310673757,0.0,0.0,0.0,80.69749999999999
45,2013-07-20,455.7916666666667,12209.833333333334,2321.375,75.96527777777777,21.2344825664196,0.0,0.0,0.0,70.68499999999999
45,2013-07-21,468.6666666666667,12673.333333333334,584.2083333333334,78.11111111111111,21.03576187971243,0.0,0.0,0.0,68.795
45,2013-07-22,448.3333333333333,12314.5,1211.3333333333333,74.72222222222223,20.70948430260623,0.0,0.0,0.0,70.86200000000002
45,2013-07-23,448.3333333333333,12175.333333333334,2315.2083333333335,74.72222222222223,20.946198141962803,0.0,0.0,0.0,71.75750000000001
45,2013-07-24,269.5833333333333,7282.166666666667,6365.625,44.93055555555556,21.058016539644033,0.0,0.0,0.0,60.462500000000006
45,2013-07-25,517.125,13457.333333333334,1048.0,86.1875,21.858560698008517,0.0,0.0,0.0,59.27391304347827
45,2013-07-26,501.75,13319.833333333334,723.4166666666666,83.625,21.427604824885194,0.0,0.0,0.0,62.412500000000016
45,2013-07-27,483.7916666666667,13152.833333333334,1359.6666666666667,80.63194444444444,20.92300718898759,0.0,0.0,0.0,68.12750000000001
45,2013-07-28,433.375,11750.0,2268.25,72.22916666666667,20.98026773049645,0.0,0.0,0.0,67.02500000000002
45,2013-07-29,415.9166666666667,11122.5,2378.8333333333335,69.31944444444444,21.271050922804125,0.0,0.0,0.0,62.21750000000001
45,2013-07-30,478.1666666666667,12737.333333333334,1508.375,79.69444444444444,21.354323685404232,0.0,0.0,0.0,62.733043478260896
45,2013-07-31,314.5,8345.0,2405.125,52.416666666666664,21.437757140003992,0.0,0.0,0.0,66.38
45,2013-08-01,478.2083333333333,12887.166666666666,2477.875,79.70138888888889,21.107885644202458,0.0,0.0,0.0,67.08434782608695
45,2013-08-02,465.2083333333333,12357.5,2618.125,77.53472222222221,21.41420246364106,0.0,0.0,0.0,63.695
45,2013-08-03,459.75,12315.666666666666,1337.7083333333333,76.625,21.234833004032804,0.0,0.0,0.0,65.99
45,2013-08-04,471.4583333333333,12697.666666666666,1355.1666666666667,78.57638888888889,21.120511533177574,0.0,0.0,0.0,61.2875
45,2013-08-05,473.125,12481.0,2824.125,78.85416666666667,21.563117605426914,0.0,0.0,0.0,60.1175
45,2013-08-06,483.0416666666667,12685.0,2390.75,80.50694444444444,21.66103282529672,0.0,0.0,0.0,63.76250000000001
45,2013-08-07,488.0833333333333,13051.5,2029.9166666666667,81.34722222222223,21.27250273489211,0.0,0.0,0.0,67.13750000000003
45,2013-08-08,468.0833333333333,12666.5,1357.9583333333333,78.0138888888889,21.02091365237262,0.0,0.0,0.0,70.92909090909092
45,2013-08-09,475.25,12972.166666666666,909.2916666666666,79.20833333333334,20.839852633201858,0.0,0.0,0.0,69.8225
45,2013-08-10,493.0,13343.166666666666,134.58333333333334,82.16666666666667,21.017112379620027,0.0,0.0,0.0,62.90000000000001
45,2013-08-11,485.7916666666667,13376.666666666666,37.083333333333336,80.96527777777777,20.657948646066952,0.0,0.0,0.0,62.61565217391305
45,2013-08-12,470.8333333333333,13055.5,664.625,78.47222222222221,20.514395805939603,0.0,0.0,0.0,65.62400000000001
45,2013-08-13,474.3333333333333,12710.0,2307.625,79.05555555555556,21.228686948159805,0.0,0.0,0.0,65.132
45,2013-08-14,507.7916666666667,13184.166666666666,1425.5,84.63194444444444,21.908766302172218,0.0,0.0,0.0,56.495
45,2013-08-15,514.2083333333334,13429.666666666666,2101.5833333333335,85.70138888888889,21.78005214409227,0.0,0.0,0.0,58.2575
45,2013-08-16,513.6666666666666,13410.5,1697.7083333333333,85.61111111111111,21.788204930630645,0.0,0.0,0.0,61.79391304347827
45,2013-08-17,518.7916666666666,13651.166666666666,1840.5416666666667,86.46527777777779,21.61763900928289,0.0,0.0,0.0,63.20750000000001
45,2013-08-18,455.9583333333333,12403.333333333334,2242.1666666666665,75.99305555555556,20.91085449699901,0.0,0.0,0.0,64.25913043478263
45,2013-08-19,463.2916666666667,12628.0,2167.625,77.21527777777779,20.869159253686693,0.0,0.0,0.0,66.42500000000001
45,2013-08-20,468.375,12742.333333333334,1537.0833333333333,78.0625,20.908832435189783,0.0,0.0,0.0,67.9925
45,2013-08-21,468.0,12744.166666666666,2020.5416666666667,78.0,20.88908651016805,0.0,0.0,0.0,69.515
45,2013-08-22,428.3333333333333,11671.166666666666,3284.7083333333335,71.38888888888889,20.876257253154737,0.0,0.0,0.0,70.56500000000001
45,2013-08-23,472.7916666666667,12693.833333333334,2719.625,78.79861111111111,21.18663863468263,0.0,0.0,0.0,63.67250000000002
45,2013-08-24,473.1666666666667,12507.333333333334,2692.2916666666665,78.86111111111111,21.519612938187375,0.0,0.0,0.0,60.147500000000015
45,2013-08-25,473.125,12701.833333333334,2438.4583333333335,78.85416666666667,21.188222500688877,0.0,0.0,0.0,65.945
45,2013-08-26,473.125,12811.333333333334,2054.75,78.85416666666667,21.007124225945777,0.0,0.0,0.0,69.35750000000002
45,2013-08-27,439.9166666666667,12091.666666666666,3418.7083333333335,73.31944444444444,20.69518378130025,0.0,0.0,0.0,71.22500000000001
45,2013-08-28,439.6666666666667,11943.166666666666,4515.833333333333,73.27777777777777,20.940598296561955,0.0,0.0,0.0,70.9775
45,2013-08-29,448.25,12381.833333333334,3348.8333333333335,74.70833333333333,20.593036168580312,0.0,0.0,0.0,68.60000000000001
45,2013-08-30,448.2916666666667,12256.833333333334,3842.7916666666665,74.71527777777777,20.804985767576362,0.0,0.0,0.0,72.24173913043477
45,2013-08-31,448.25,12436.333333333334,1923.0833333333333,74.70833333333333,20.502790881556727,0.0,0.0,0.0,74.91043478260872
45,2013-09-01,441.6666666666667,12438.833333333334,563.7083333333334,73.61111111111111,20.197611423007693,0.0,0.0,0.0,72.50750000000002
45,2013-09-02,275.75,474.6666666666667,114.375,45.958333333333336,330.4546172752809,0.0,0.0,0.0,72.14750000000002
45,2013-09-03,428.3333333333333,11316.833333333334,3057.75,71.38888888888889,21.529898921469,0.0,0.0,0.0,62.615
45,2013-09-04,443.125,11840.166666666666,2653.8333333333335,73.85416666666667,21.288912388620655,0.0,0.0,0.0,65.5925
45,2013-09-05,426.5416666666667,11699.333333333334,1669.0,71.09027777777777,20.738884100708493,0.0,0.0,0.0,58.08500000000001
45,2013-09-06,421.2083333333333,11521.666666666666,1916.875,70.2013888888889,20.795371642798592,0.0,0.0,0.0,52.78250000000002
45,2013-09-07,398.4583333333333,11083.166666666666,2342.4166666666665,66.40972222222223,20.4505074011138,0.0,0.0,0.0,59.5625
45,2013-09-08,420.0833333333333,11496.0,2879.0,70.01388888888889,20.78613454921518,0.0,0.0,0.0,58.19750000000001
45,2013-09-09,291.9166666666667,7885.333333333333,6662.541666666667,48.65277777777778,21.058327344718744,0.0,0.0,0.0,57.58249999999998
45,2013-09-10,553.0,14973.5,491.875,92.16666666666666,21.00810320455026,0.0,0.0,0.0,74.33
45,2013-09-11,506.2083333333333,13801.666666666666,2127.625,84.36805555555556,20.863289960954795,0.0,0.0,0.0,77.60000000000001
45,2013-09-12,527.5416666666666,13984.166666666666,1312.625,87.92361111111111,21.458789206046518,0.0,0.0,0.0,68.60000000000001
45,2013-09-13,557.8333333333334,14279.333333333334,404.0,92.97222222222223,22.22191940177724,0.0,0.0,0.0,55.31750000000002
45,2013-09-14,568.4166666666666,14538.666666666666,202.0,94.73611111111111,22.239614858461728,0.0,0.0,0.0,48.64250000000002
45,2013-09-15,576.4166666666666,14941.5,26.375,96.06944444444444,21.944584806671944,0.0,0.0,0.0,52.475
45,2013-09-16,468.5,12330.666666666666,2676.0833333333335,78.08333333333334,21.61265273572664,0.0,0.0,0.0,50.55500000000001
45,2013-09-17,581.8333333333334,14884.333333333334,707.5416666666666,96.97222222222223,22.235876275576853,0.0,0.0,0.0,47.00000000000001
45,2013-09-18,574.7083333333334,15008.5,259.8333333333333,95.78472222222221,21.781874067657956,0.0,0.0,0.0,53.61500000000001
45,2013-09-19,546.7083333333334,14601.666666666666,267.3333333333333,91.11805555555556,21.29797445116615,0.0,0.0,0.0,57.78500000000002
45,2013-09-20,522.5416666666666,14172.5,551.2083333333334,87.09027777777779,20.972948883792945,0.0,0.0,0.0,63.79249999999999
45,2013-09-21,505.4166666666667,13775.666666666666,1231.0833333333333,84.23611111111111,20.869977052935525,0.0,0.0,0.0,61.317499999999995
45,2013-09-22,523.875,13496.0,1326.2916666666667,87.3125,22.080435869887374,0.0,0.0,0.0,50.58499999999999
45,2013-09-23,528.0833333333334,13782.5,618.75,88.01388888888889,21.795131708890096,0.0,0.0,0.0,47.495000000000005
45,2013-09-24,532.9166666666666,13827.0,1141.3333333333333,88.81944444444444,21.92382757567722,0.0,0.0,0.0,46.98500000000001
45,2013-09-25,518.0833333333334,13512.5,1456.125,86.34722222222221,21.809662863603656,0.0,0.0,0.0,50.27750000000001
45,2013-09-26,498.125,13300.333333333334,763.4166666666666,83.02083333333333,21.30398517581013,0.0,0.0,0.0,52.415
45,2013-09-27,498.125,13298.333333333334,1179.5,83.02083333333333,21.307189184108285,0.0,0.0,0.0,53.525
45,2013-09-28,498.1666666666667,13235.0,1769.2916666666667,83.02777777777777,21.41094110733325,0.0,0.0,0.0,55.94750000000001
45,2013-09-29,492.2083333333333,13313.666666666666,1146.5,82.03472222222223,21.02985705999683,0.0,0.0,0.0,56.50454545454546
45,2013-09-30,466.125,12576.666666666666,1472.7083333333333,77.6875,21.082489067055395,0.0,0.0,0.0,58.561739130434795
45,2013-10-01,473.2083333333333,13493.0,1716.25,78.86805555555556,19.949356971104358,0.0,0.0,0.0,60.01250000000001
45,2013-10-02,387.7916666666667,11345.333333333334,3027.6666666666665,64.63194444444444,19.4431331286481,0.0,0.0,0.0,61.2875
45,2013-10-03,367.8333333333333,10960.5,3442.9583333333335,61.30555555555556,19.089992346253467,0.0,0.0,0.0,58.52000000000001
45,2013-10-04,314.1666666666667,9634.666666666666,5667.666666666667,52.361111111111114,18.548485215425778,0.0,0.0,0.0,65.705
45,2013-10-05,425.25,12132.5,3895.375,70.875,19.93788378322687,0.0,0.0,0.0,64.19000000000001
45,2013-10-06,477.5416666666667,13608.5,2021.1666666666667,79.59027777777777,19.961172653529452,0.0,0.0,0.0,69.9575
45,2013-10-07,466.2916666666667,13146.333333333334,2098.75,77.71527777777779,20.176138572648057,0.0,0.0,0.0,60.89000000000002
45,2013-10-08,412.2916666666667,11423.166666666666,3984.375,68.71527777777777,20.530668062465647,0.0,0.0,0.0,50.39000000000001
45,2013-10-09,523.0416666666666,13387.5,2671.5416666666665,87.17361111111111,22.223980184666456,0.0,0.0,0.0,50.07500000000001
45,2013-10-10,523.0,13516.5,1645.25,87.16666666666667,22.01012342938877,0.0,0.0,0.0,49.835
45,2013-10-11,506.5,13386.333333333334,1035.5416666666667,84.41666666666666,21.523002315794717,0.0,0.0,0.0,54.17750000000001
45,2013-10-12,498.125,13002.0,2153.2083333333335,83.02083333333333,21.792809119109883,0.0,0.0,0.0,56.922500000000014
45,2013-10-13,490.625,12886.666666666666,1366.2916666666667,81.77083333333334,21.656791580444903,0.0,0.0,0.0,60.365
45,2013-10-14,493.9583333333333,13007.5,2793.0416666666665,82.32638888888889,21.601381147628505,0.0,0.0,0.0,54.717499999999994
45,2013-10-15,473.2083333333333,12343.166666666666,4361.166666666667,78.86805555555556,21.8077484393074,0.0,0.0,0.0,58.34000000000001
45,2013-10-16,390.9166666666667,10274.333333333334,5351.0,65.15277777777779,21.642906000930044,0.0,0.0,0.0,57.682727272727284
45,2013-10-17,476.5833333333333,12507.0,2600.4583333333335,79.43055555555556,21.675580563773178,0.0,0.0,0.0,56.345000000000006
45,2013-10-18,474.5833333333333,12161.0,3784.2083333333335,79.09722222222221,22.198735255689865,0.0,0.0,0.0,50.412500000000016
45,2013-10-19,464.4166666666667,11940.666666666666,3529.5833333333335,77.40277777777777,22.124031088902534,0.0,0.0,0.0,51.2225
45,2013-10-20,475.75,12268.333333333334,2428.8333333333335,79.29166666666667,22.058616356473305,0.0,0.0,0.0,45.462500000000006
45,2013-10-21,486.3333333333333,12676.0,2004.375,81.05555555555556,21.82412520598857,0.0,0.0,0.0,53.24000000000001
45,2013-10-22,473.1666666666667,12338.333333333334,1998.8333333333333,78.86111111111111,21.814370300328694,0.0,0.0,0.0,46.415
45,2013-10-23,471.8333333333333,12314.333333333334,1301.9166666666667,78.63888888888889,21.795295004015195,0.0,0.0,0.0,39.574999999999996
45,2013-10-24,491.5833333333333,12698.666666666666,596.2916666666666,81.93055555555556,22.020342249405015,0.0,0.0,0.0,39.222500000000004
45,2013-10-25,511.9166666666667,12961.5,1601.5,85.31944444444444,22.466170110626766,0.0,0.0,0.0,39.5675
45,2013-10-26,534.6666666666666,13386.166666666666,3252.125,89.11111111111111,22.72018792202564,0.0,0.0,0.0,41.40500000000001
45,2013-10-27,523.0,13108.5,3252.25,87.16666666666667,22.69518505804122,0.0,0.0,0.0,42.14
45,2013-10-28,523.1666666666666,13244.0,1872.625,87.19444444444444,22.470147907647906,0.0,0.0,0.0,40.322857142857146
45,2013-10-29,521.8333333333334,13438.5,574.9166666666666,86.97222222222221,22.088491605792644,0.0,0.0,0.0,35.209999999999994
45,2013-10-30,521.5,13560.333333333334,434.875,86.91666666666666,21.876053931810922,0.0,0.0,0.0,44.36521739130435
45,2013-10-31,509.1666666666667,13196.5,1687.625,84.86111111111111,21.947559748586535,0.0,0.0,0.0,52.59578947368421
45,2013-11-01,498.1666666666667,12732.333333333334,5123.375,83.02777777777777,22.25623521917079,0.0,0.0,0.0,58.64000000000001
45,2013-11-02,483.0,12123.666666666666,5096.625,80.5,22.6619971955679,0.0,0.0,0.0,46.145
45,2013-11-03,551.5,13734.166666666666,1874.7083333333333,91.91666666666667,22.841690431405862,0.0,0.0,0.0,32.029999999999994
45,2013-11-04,570.1666666666666,14301.0,1738.25,95.02777777777777,22.678820051433853,0.0,0.0,0.0,31.092500000000005
45,2013-11-05,569.8333333333334,14383.0,1391.3333333333333,94.97222222222223,22.536341128029232,0.0,0.0,0.0,42.335
45,2013-11-06,521.6666666666666,13420.0,3477.125,86.94444444444444,22.11187696638516,0.0,0.0,0.0,51.65
45,2013-11-07,523.0,13306.666666666666,3594.5833333333335,87.16666666666667,22.357201903807614,0.0,0.0,0.0,44.51
45,2013-11-08,538.1666666666666,13541.0,2195.125,89.69444444444444,22.607424775783834,0.0,0.0,0.0,35.720000000000006
45,2013-11-09,547.8333333333334,13844.0,1895.0416666666667,91.30555555555556,22.509813717936368,0.0,0.0,0.0,39.184999999999995
45,2013-11-10,501.0,12921.0,3331.25,83.5,22.055994118102312,0.0,0.0,0.0,42.8825
45,2013-11-11,495.6666666666667,12854.666666666666,2845.125,82.61111111111111,21.93380268298586,0.0,0.0,0.0,38.127500000000005
45,2013-11-12,473.1666666666667,12301.666666666666,2954.0416666666665,78.86111111111111,21.879390778124012,0.0,0.0,0.0,26.592499999999998
45,2013-11-13,454.25,12047.666666666666,2466.9583333333335,75.70833333333333,21.44751749993083,0.0,0.0,0.0,26.959999999999997
45,2013-11-14,422.0,11412.666666666666,3591.875,70.33333333333334,21.03344237397044,0.0,0.0,0.0,37.63999999999999
45,2013-11-15,408.4166666666667,11163.666666666666,4664.208333333333,68.06944444444444,20.81045778467847,0.0,0.0,0.0,43.8725
45,2013-11-16,365.75,10229.666666666666,6140.208333333333,60.958333333333336,20.337983479422594,0.0,0.0,0.0,48.620000000000005
45,2013-11-17,356.8333333333333,10002.666666666666,6538.916666666667,59.47222222222223,20.292458122278504,0.0,0.0,0.0,52.54250000000001
45,2013-11-18,334.5,9534.333333333334,6335.375,55.75,19.956796489878684,0.0,0.0,0.0,48.79250000000002
45,2013-11-19,317.3333333333333,9174.666666666666,5144.833333333333,52.888888888888886,19.674805018650392,0.0,0.0,0.0,32.779999999999994
45,2013-11-20,289.75,8270.666666666666,7030.458333333333,48.291666666666664,19.928195026600033,0.0,0.0,0.0,28.955000000000002
45,2013-11-21,202.5,5536.333333333333,10151.041666666666,33.75,20.805963634174244,0.0,0.0,0.0,36.147499999999994
45,2013-11-22,399.8333333333333,10305.0,5763.0,66.63888888888889,22.07069653350585,0.0,0.0,0.0,42.3875
45,2013-11-23,568.1666666666666,14159.0,1728.375,94.69444444444444,22.825915593536894,0.0,0.0,0.0,28.43749999999999
45,2013-11-24,581.75,14382.0,1142.5416666666667,96.95833333333333,23.009233184999765,0.0,0.0,0.0,17.232499999999998
45,2013-11-25,591.25,14679.0,237.91666666666666,98.54166666666667,22.9118269863978,0.0,0.0,0.0,23.84
45,2013-11-26,571.5,14234.666666666666,845.4166666666666,95.25,22.83778451667291,0.0,0.0,0.0,30.582500000000007
45,2013-11-27,597.6666666666666,14866.0,253.79166666666666,99.6111111111111,22.869145851084504,0.0,0.0,0.0,30.372500000000002
45,2013-11-28,597.6666666666666,14567.0,347.9166666666667,99.6111111111111,23.33855441904457,0.0,0.0,0.0,21.612499999999997
45,2013-11-29,597.75,14613.666666666666,1002.4166666666666,99.625,23.26726979311603,0.0,0.0,0.0,19.869565217391308
45,2013-11-30,572.5833333333334,14373.0,200.20833333333334,95.43055555555556,22.66085619641767,0.0,0.0,0.0,17.817894736842103
45,2013-12-01,574.5,14615.333333333334,308.5416666666667,95.75,22.359719244628927,0.0,0.0,0.0,31.866956521739127
45,2013-12-02,575.0,14661.0,679.4583333333334,95.83333333333334,22.309471841393265,0.0,0.0,0.0,34.992500000000014
45,2013-12-03,596.5,14892.333333333334,823.2083333333334,99.41666666666666,22.784145085838347,0.0,0.0,0.0,32.33749999999999
45,2013-12-04,468.6666666666667,11748.333333333334,586.3333333333334,78.11111111111111,22.692003593890387,0.0,0.0,0.0,38.98250000000001
45,2013-12-05,592.5833333333334,14906.666666666666,1353.8333333333333,98.76388888888889,22.612778585271315,0.0,0.0,0.0,49.985000000000014
45,2013-12-06,597.75,14951.666666666666,3475.375,99.625,22.741285809831677,0.0,0.0,0.0,33.905
45,2013-12-07,597.6666666666666,14909.666666666666,3710.5833333333335,99.6111111111111,22.802167870210976,0.0,0.0,0.0,26.75
45,2013-12-08,597.6666666666666,14867.0,4458.166666666667,99.6111111111111,22.867607602221177,0.0,0.0,0.0,22.055000000000007
45,2013-12-09,597.75,15100.666666666666,2571.875,99.625,22.516894949450354,0.0,0.0,0.0,32.2325
45,2013-12-10,595.75,15173.666666666666,2699.875,99.29166666666667,22.3335905406296,0.0,0.0,0.0,24.9275
45,2013-12-11,597.5833333333334,15014.0,3109.3333333333335,99.59722222222223,22.6405567766381,0.0,0.0,0.0,21.6725
45,2013-12-12,597.6666666666666,14917.666666666666,4109.958333333333,99.6111111111111,22.789939594366114,0.0,0.0,0.0,15.822499999999998
45,2013-12-13,595.9166666666666,15064.666666666666,2868.9583333333335,99.31944444444444,22.501477887920224,0.0,0.0,0.0,19.16
45,2013-12-14,597.8333333333334,14913.666666666666,3953.3333333333335,99.63888888888889,22.802409050609803,0.0,0.0,0.0,16.467499999999998
45,2013-12-15,597.6666666666666,15111.333333333334,2577.9166666666665,99.6111111111111,22.49786400199997,0.0,0.0,0.0,24.41
45,2013-12-16,597.6666666666666,14995.666666666666,3475.875,99.6111111111111,22.67139766302858,0.0,0.0,0.0,14.9525
45,2013-12-17,597.6666666666666,14940.666666666666,3748.7083333333335,99.6111111111111,22.754856246188627,0.0,0.0,0.0,15.777500000000003
45,2013-12-18,597.75,15037.333333333334,2971.9166666666665,99.625,22.61173024915765,0.0,0.0,0.0,25.16
45,2013-12-19,509.4166666666667,12912.333333333334,5323.958333333333,84.90277777777779,22.441581476796514,0.0,0.0,0.0,32.09
45,2013-12-20,597.6666666666666,15144.666666666666,2958.2916666666665,99.6111111111111,22.448346319202948,0.0,0.0,0.0,43.032500000000006
45,2013-12-21,597.75,15126.333333333334,3380.7916666666665,99.625,22.478687829172085,0.0,0.0,0.0,48.90941176470588
45,2013-12-22,570.6666666666666,14769.0,1117.875,95.11111111111111,21.979431391578455,0.0,0.0,0.0,
45,2013-12-23,559.0833333333334,14433.333333333334,1751.125,93.18055555555556,22.03408102386451,0.0,0.0,0.0,
45,2013-12-24,581.3333333333334,14707.333333333334,3663.0833333333335,96.88888888888889,22.48414245350014,0.0,0.0,0.0,16.32
45,2013-12-25,579.1666666666666,14675.0,3113.875,96.52777777777779,22.449697141775506,0.0,0.0,0.0,14.4425
45,2013-12-26,572.8333333333334,14723.333333333334,3079.875,95.47222222222223,22.131312731114633,0.0,0.0,0.0,25.422499999999996
45,2013-12-27,515.3333333333334,13495.0,3648.7916666666665,85.88888888888889,21.722028734922397,0.0,0.0,0.0,26.99
45,2013-12-28,498.0833333333333,13070.666666666666,5532.958333333333,83.01388888888889,21.676507404195995,0.0,0.0,0.0,37.44500000000001
45,2013-12-29,514.9166666666666,13350.666666666666,6548.25,85.81944444444444,21.939111446785844,0.0,0.0,0.0,36.9425
45,2013-12-30,566.1666666666666,14187.0,6210.375,94.3611111111111,22.70067471785594,0.0,0.0,0.0,21.62
45,2013-12-31,550.6666666666666,13761.666666666666,7437.625,91.77777777777779,22.761600258366638,0.0,0.0,0.0,17.471428571428568
45,2014-01-01,597.6666666666666,15004.0,5416.791666666667,99.6111111111111,22.658805799934832,0.0,0.0,0.0,16.660869565217393
45,2014-01-02,597.6666666666666,14977.0,7310.541666666667,99.6111111111111,22.69965428471805,0.0,0.0,0.0,11.862499999999999
45,2014-01-03,597.8333333333334,14965.666666666666,10579.708333333334,99.63888888888889,22.723179351255833,0.0,0.0,0.0,-1.6974999999999998
45,2014-01-04,597.6666666666666,14929.666666666666,8032.458333333333,99.6111111111111,22.771621752364794,0.0,0.0,0.0,11.309473684210525
45,2014-01-05,596.5,15125.666666666666,3408.125,99.41666666666666,22.432669634396277,0.0,0.0,0.0,30.680000000000007
45,2014-01-06,597.6666666666666,15117.0,5208.541666666667,99.6111111111111,22.48943058954966,0.0,0.0,0.0,30.879999999999995
45,2014-01-07,597.6666666666666,14852.0,10860.875,99.6111111111111,22.89070308525601,0.0,0.0,0.0,-0.32124999999999987
45,2014-01-08,586.8333333333334,14800.0,6563.166666666667,97.80555555555556,22.554754129129126,0.0,0.0,0.0,8.685714285714287
45,2014-01-09,535.8333333333334,13783.333333333334,3298.5416666666665,89.30555555555556,22.11365376864168,0.0,0.0,0.0,18.8
45,2014-01-10,597.8333333333334,15096.666666666666,4575.333333333333,99.63888888888889,22.526000956796935,0.0,0.0,0.0,26.600000000000005
45,2014-01-11,548.3333333333334,13949.333333333334,5311.708333333333,91.38888888888889,22.360228286497165,0.0,0.0,0.0,43.7
45,2014-01-12,597.6666666666666,14901.0,4216.208333333333,99.6111111111111,22.815429986056117,0.0,0.0,0.0,33.199999999999996
45,2014-01-13,597.6666666666666,15143.0,2930.7083333333335,99.6111111111111,22.45081702583519,0.0,0.0,0.0,38.3
45,2014-01-14,590.0833333333334,15142.666666666666,3821.0833333333335,98.34722222222221,22.16644378650465,0.0,0.0,0.0,39.559999999999995
45,2014-01-15,533.5833333333334,13741.333333333334,5336.708333333333,88.93055555555556,22.08810300633935,0.0,0.0,0.0,32.0
45,2014-01-16,466.8333333333333,12383.666666666666,6043.791666666667,77.80555555555554,21.443597301104504,0.0,0.0,0.0,25.52
45,2014-01-17,423.4166666666667,11411.0,6549.125,70.56944444444444,21.10713468485574,0.0,0.0,0.0,28.4
45,2014-01-18,436.9166666666667,11741.666666666666,7003.916666666667,72.81944444444444,21.166736456115448,0.0,0.0,0.0,28.399999999999995
45,2014-01-19,496.9166666666667,12910.0,6687.291666666667,82.81944444444444,21.894869394956533,0.0,0.0,0.0,18.05
45,2014-01-20,513.9166666666666,13289.0,7010.375,85.65277777777777,21.99811351911773,0.0,0.0,0.0,21.5
45,2014-01-21,547.8333333333334,13865.0,7874.458333333333,91.30555555555556,22.475720238810755,0.0,0.0,0.0,2.3
45,2014-01-22,488.9166666666667,12753.333333333334,7887.458333333333,81.48611111111111,21.807012327931695,0.0,0.0,0.0,-6.475
45,2014-01-23,473.25,12487.666666666666,7353.666666666667,78.875,21.557299869204282,0.0,0.0,0.0,2.6
45,2014-01-24,473.1666666666667,12484.666666666666,11299.5,78.86111111111111,21.558683095708513,0.0,0.0,0.0,4.55
45,2014-01-25,455.0,12211.0,9489.0,75.83333333333333,21.195575027980237,0.0,0.0,0.0,15.800000000000002
45,2014-01-26,423.4166666666667,11441.666666666666,10450.0,70.56944444444444,21.050562029618835,0.0,0.0,0.0,8.6
45,2014-01-27,423.4166666666667,11502.666666666666,9501.833333333334,70.56944444444444,20.93892841273521,0.0,0.0,0.0,15.147500000000003
45,2014-01-28,423.3333333333333,11444.666666666666,11775.833333333334,70.55555555555556,21.040902118405466,0.0,0.0,0.0,3.7100000000000004
45,2014-01-29,426.5,11510.666666666666,9054.416666666666,71.08333333333333,21.07674765434959,0.0,0.0,0.0,4.2425
45,2014-01-30,428.3333333333333,11661.333333333334,8048.833333333333,71.38888888888889,20.89386100312524,0.0,0.0,0.0,9.176
45,2014-01-31,428.3333333333333,11533.0,7589.75,71.38888888888889,21.12635721648988,0.0,0.0,0.0,24.196470588235293
45,2014-02-01,428.3333333333333,11369.333333333334,6502.833333333333,71.38888888888889,21.430480630155195,0.0,0.0,0.0,31.760000000000005
45,2014-02-02,428.25,11534.333333333334,5723.5,71.375,21.119805363696788,0.0,0.0,0.0,32.87749999999999
45,2014-02-03,263.9166666666667,7145.333333333333,10123.25,43.98611111111111,21.010160088946943,0.0,0.0,0.0,22.685
45,2014-02-04,556.4166666666666,13998.0,4571.5,92.73611111111111,22.61096922576241,0.0,0.0,0.0,19.1525
45,2014-02-05,572.75,14548.666666666666,3871.8333333333335,95.45833333333333,22.39375601429684,0.0,0.0,0.0,22.00250000000001
45,2014-02-06,572.75,14698.0,4681.083333333333,95.45833333333333,22.16623293418606,0.0,0.0,0.0,10.505
45,2014-02-07,538.3333333333334,13785.333333333334,5722.666666666667,89.72222222222223,22.213604636167265,0.0,0.0,0.0,12.687500000000002
45,2014-02-08,597.75,14873.0,7239.0,99.625,22.861569622806428,0.0,0.0,0.0,6.822500000000001
45,2014-02-09,597.6666666666666,15047.0,6111.833333333333,99.6111111111111,22.59405344734646,0.0,0.0,0.0,12.124999999999995
45,2014-02-10,597.6666666666666,15117.333333333334,5283.583333333333,99.6111111111111,22.48893470335744,0.0,0.0,0.0,14.764999999999999
45,2014-02-11,592.6666666666666,15144.0,3388.8333333333335,98.77777777777777,22.261526383753004,0.0,0.0,0.0,10.8125
45,2014-02-12,597.6666666666666,15053.333333333334,5123.25,99.6111111111111,22.584547534691467,0.0,0.0,0.0,9.004999999999997
45,2014-02-13,597.6666666666666,15013.333333333334,4975.333333333333,99.6111111111111,22.644719508584963,0.0,0.0,0.0,19.962500000000002
45,2014-02-14,597.6666666666666,15032.666666666666,4572.416666666667,99.6111111111111,22.61559640486644,0.0,0.0,0.0,25.715
45,2014-02-15,592.6666666666666,15081.0,3254.6666666666665,98.77777777777777,22.354522614916487,0.0,0.0,0.0,23.577499999999997
45,2014-02-16,498.5,13302.0,5390.583333333333,83.08333333333333,21.31735202726407,0.0,0.0,0.0,13.250000000000002
45,2014-02-17,435.6666666666667,11833.0,4848.833333333333,72.61111111111111,20.943270702461106,0.0,0.0,0.0,13.0325
45,2014-02-18,495.1666666666667,13391.666666666666,5277.25,82.52777777777777,21.033028417340798,0.0,0.0,0.0,25.212499999999995
45,2014-02-19,478.8333333333333,12599.666666666666,5264.416666666667,79.80555555555556,21.617743414728785,0.0,0.0,0.0,33.78434782608696
45,2014-02-20,107.66666666666667,2731.6666666666665,14674.25,17.944444444444443,22.420154565792146,0.0,0.0,0.0,33.26749999999999
45,2014-02-21,0.0,0.0,17514.0,0.0,0.0,0.0,0.0,0.0,40.79750000000001
45,2014-02-22,0.0,2.6666666666666665,14742.666666666666,0.0,0.0,0.0,0.0,0.0,39.5825
45,2014-02-23,0.0,17.333333333333332,11813.75,0.0,0.0,0.0,0.0,0.0,37.4
45,2014-02-24,0.0,30.666666666666668,9962.333333333334,0.0,0.0,0.0,0.0,0.0,21.6875
45,2014-02-25,0.0,38.666666666666664,8419.833333333334,0.0,0.0,0.0,0.0,0.0,16.9325
45,2014-02-26,0.0,106.33333333333333,8331.833333333334,0.0,0.0,0.0,0.0,0.0,12.485000000000001
45,2014-02-27,0.0,202.0,9883.833333333334,0.0,0.0,0.0,0.0,0.0,11.340909090909092
