ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
45,2014-02-28,0.0,235.0,9983.833333333334,0.0,0.0,0.0,0.0,0.0,6.023750000000001
45,2014-03-01,0.0,208.33333333333334,8602.333333333334,0.0,0.0,0.0,0.0,0.0,23.44608695652174
45,2014-03-02,0.0,183.33333333333334,8274.833333333334,0.0,0.0,0.0,0.0,0.0,17.150000000000002
45,2014-03-03,0.0,105.0,8376.0,0.0,0.0,0.0,0.0,0.0,5.8775
45,2014-03-04,103.83333333333333,3157.3333333333335,6654.583333333333,17.305555555555554,18.706881686373876,0.0,0.0,0.0,6.807500000000001
45,2014-03-05,301.9166666666667,8545.333333333334,224.08333333333334,50.31944444444445,20.09754999479898,0.0,0.0,0.0,15.605000000000002
45,2014-03-06,268.4166666666667,7530.666666666667,1054.3333333333333,44.73611111111111,20.27501069700189,0.0,0.0,0.0,12.282499999999999
45,2014-03-07,317.0,9061.666666666666,155.16666666666666,52.83333333333333,19.89922751517381,0.0,0.0,0.0,27.897499999999997
45,2014-03-08,343.1666666666667,9440.0,154.33333333333334,57.19444444444445,20.67845750941619,0.0,0.0,0.0,30.6275
45,2014-03-09,341.8333333333333,9311.0,156.5,56.97222222222222,20.883492046444466,0.0,0.0,0.0,26.622500000000002
45,2014-03-10,358.25,9767.333333333334,154.5,59.70833333333333,20.863887277318952,0.0,0.0,0.0,40.400000000000006
45,2014-03-11,399.4166666666667,10861.333333333334,155.25,66.56944444444444,20.918381465340865,0.0,0.0,0.0,44.2175
45,2014-03-12,438.0833333333333,11674.333333333334,159.91666666666666,73.01388888888889,21.34566451569921,0.0,0.0,0.0,28.19
45,2014-03-13,463.5833333333333,12002.666666666666,254.83333333333334,77.26388888888889,21.97025545249204,0.0,0.0,0.0,9.3275
45,2014-03-14,488.25,12717.666666666666,416.8333333333333,81.375,21.838351505779364,0.0,0.0,0.0,30.109999999999996
45,2014-03-15,496.0833333333333,13009.0,962.6666666666666,82.68055555555556,21.69180844885165,0.0,0.0,0.0,36.650000000000006
45,2014-03-16,498.0,12908.333333333334,2574.5,83.0,21.945435765009684,0.0,0.0,0.0,16.8275
45,2014-03-17,506.0,13116.0,2335.5,84.33333333333334,21.94492731523838,0.0,0.0,0.0,16.566956521739133
45,2014-03-18,500.75,12862.333333333334,1467.8333333333333,83.45833333333333,22.1455380050276,0.0,0.0,0.0,31.0025
45,2014-03-19,522.0833333333334,13433.0,955.1666666666666,87.01388888888889,22.10812199641017,0.0,0.0,0.0,36.49250000000001
45,2014-03-20,574.75,14624.333333333334,111.08333333333333,95.79166666666666,22.35568288013129,0.0,0.0,0.0,36.24173913043479
45,2014-03-21,578.4166666666666,14599.333333333334,153.75,96.40277777777779,22.536829117006864,0.0,0.0,0.0,30.409999999999993
45,2014-03-22,588.0833333333334,14905.0,276.3333333333333,98.01388888888889,22.443569458421855,0.0,0.0,0.0,36.8075
45,2014-03-23,594.3333333333334,14966.666666666666,828.6666666666666,99.05555555555556,22.58863771343727,0.0,0.0,0.0,22.58
45,2014-03-24,597.4166666666666,15061.0,826.8333333333334,99.56944444444444,22.56360891633284,0.0,0.0,0.0,16.572499999999998
45,2014-03-25,594.8333333333334,15127.333333333334,887.25,99.13888888888889,22.36752640547647,0.0,0.0,0.0,23.704999999999995
45,2014-03-26,597.6666666666666,15139.666666666666,3879.4166666666665,99.6111111111111,22.455760071042224,0.0,0.0,0.0,19.347500000000004
45,2014-03-27,597.25,15193.333333333334,1685.3333333333333,99.54166666666666,22.360840829311098,0.0,0.0,0.0,27.4325
45,2014-03-28,542.5833333333334,13898.666666666666,4142.666666666667,90.43055555555556,22.206409687579942,0.0,0.0,0.0,43.587500000000006
45,2014-03-29,597.6666666666666,15029.333333333334,3250.8333333333335,99.6111111111111,22.62061228412586,0.0,0.0,0.0,37.115
45,2014-03-30,597.6666666666666,14959.0,3418.1666666666665,99.6111111111111,22.726968528793517,0.0,0.0,0.0,31.222727272727276
45,2014-03-31,597.6666666666666,14849.0,2094.6666666666665,99.6111111111111,22.89532778114501,0.0,0.0,0.0,33.316250000000004
45,2014-04-01,597.5,14964.333333333334,1428.1666666666667,99.58333333333333,22.712533134341655,0.0,0.0,0.0,42.34608695652174
45,2014-04-02,597.6666666666666,15015.666666666666,1244.0833333333333,99.6111111111111,22.64120067189084,0.0,0.0,0.0,42.8525
45,2014-04-03,304.5,8288.666666666666,6418.833333333333,50.74999999999999,20.897178878790314,0.0,0.0,0.0,35.277499999999996
45,2014-04-04,597.6666666666666,17020.666666666668,2417.4166666666665,99.6111111111111,19.974113169610803,0.0,0.0,0.0,41.6
45,2014-04-05,597.75,16704.666666666668,2458.6666666666665,99.625,20.354798559284827,0.0,0.0,0.0,36.252500000000005
45,2014-04-06,597.6666666666666,16962.0,1940.1666666666667,99.6111111111111,20.04319786712783,0.0,0.0,0.0,36.815
45,2014-04-07,594.9166666666666,16871.666666666668,1469.3333333333333,99.15277777777777,20.057794955382132,0.0,0.0,0.0,38.96000000000001
45,2014-04-08,596.8333333333334,16888.0,1540.75,99.47222222222221,20.1029544318122,0.0,0.0,0.0,42.287692307692296
45,2014-04-09,597.6666666666666,16898.0,2477.4166666666665,99.6111111111111,20.119110085348694,0.0,0.0,0.0,36.41
45,2014-04-10,597.6666666666666,17102.333333333332,1630.9166666666667,99.6111111111111,19.87873324627569,0.0,0.0,0.0,50.044999999999995
45,2014-04-11,597.6666666666666,17320.666666666668,2174.5833333333335,99.6111111111111,19.628154548836974,0.0,0.0,0.0,48.21500000000001
45,2014-04-12,597.75,17319.333333333332,3051.9166666666665,99.625,19.632402613649482,0.0,0.0,0.0,50.345000000000006
45,2014-04-13,597.75,17620.0,3051.75,99.625,19.29739642451759,0.0,0.0,0.0,68.37500000000001
45,2014-04-14,592.5,17561.0,2116.1666666666665,98.75,19.19217299698195,0.0,0.0,0.0,67.32500000000002
45,2014-04-15,597.5,17383.0,2371.0,99.58333333333333,19.552316439433163,0.0,0.0,0.0,41.352500000000006
45,2014-04-16,584.3333333333334,16778.333333333332,1611.3333333333333,97.38888888888889,19.810565875302142,0.0,0.0,0.0,27.035
45,2014-04-17,594.25,17054.333333333332,2201.3333333333335,99.04166666666666,19.820722494771612,0.0,0.0,0.0,38.73499999999999
45,2014-04-18,597.4166666666666,17181.0,3021.9166666666665,99.56944444444444,19.779437395313945,0.0,0.0,0.0,45.21826086956521
45,2014-04-19,551.0,16115.666666666666,3769.75,91.83333333333333,19.448600740480277,0.0,0.0,0.0,41.75
45,2014-04-20,597.6666666666666,17715.0,2230.8333333333335,99.6111111111111,19.191234672437044,0.0,0.0,0.0,48.552500000000016
45,2014-04-21,597.6666666666666,17310.666666666668,2459.3333333333335,99.6111111111111,19.63949331176667,0.0,0.0,0.0,59.57
45,2014-04-22,596.5,17046.0,2050.6666666666665,99.41666666666666,19.90549591301967,0.0,0.0,0.0,54.99500000000001
45,2014-04-23,596.3333333333334,16593.0,2912.5,99.3888888888889,20.443215679972145,0.0,0.0,0.0,37.73000000000001
45,2014-04-24,595.3333333333334,16543.666666666668,3522.1666666666665,99.22222222222223,20.469793744501082,0.0,0.0,0.0,39.13249999999999
45,2014-04-25,597.6666666666666,16500.0,3853.3333333333335,99.6111111111111,20.604407407407408,0.0,0.0,0.0,47.945
45,2014-04-26,597.3333333333334,16656.0,3462.1666666666665,99.55555555555556,20.40004269399082,0.0,0.0,0.0,45.665
45,2014-04-27,597.75,16288.666666666666,4268.666666666667,99.625,20.874644435804036,0.0,0.0,0.0,42.169999999999995
45,2014-04-28,597.75,16485.333333333332,2321.9166666666665,99.625,20.625614182303458,0.0,0.0,0.0,45.5675
45,2014-04-29,596.5,16735.0,1722.1666666666667,99.41666666666666,20.275415795239514,0.0,0.0,0.0,47.308571428571426
45,2014-04-30,593.3333333333334,16658.333333333332,1645.8333333333333,98.88888888888889,20.26059696514924,0.0,0.0,0.0,44.58874999999999
45,2014-05-01,595.9166666666666,16805.0,2346.9166666666665,99.31944444444444,20.171214750900855,0.0,0.0,0.0,54.20000000000002
45,2014-05-02,597.6666666666666,16584.333333333332,3023.5,99.6111111111111,20.49963151300759,0.0,0.0,0.0,48.80000000000001
45,2014-05-03,597.75,16434.0,3890.0,99.625,20.69004046488986,0.0,0.0,0.0,50.824999999999996
45,2014-05-04,597.6666666666666,16268.0,3621.0,99.6111111111111,20.898249460426744,0.0,0.0,0.0,48.15500000000001
45,2014-05-05,597.6666666666666,16374.333333333334,4339.5,99.6111111111111,20.762538254314002,0.0,0.0,0.0,47.120000000000005
45,2014-05-06,597.75,16743.333333333332,2502.0833333333335,99.625,20.30779165837149,0.0,0.0,0.0,47.96000000000001
45,2014-05-07,597.0833333333334,17026.666666666668,2321.4166666666665,99.51388888888889,19.947586302531974,0.0,0.0,0.0,51.57500000000001
45,2014-05-08,597.6666666666666,17092.666666666668,2924.4166666666665,99.6111111111111,19.889975558069086,0.0,0.0,0.0,63.035000000000004
45,2014-05-09,597.6666666666666,17346.0,2707.9166666666665,99.6111111111111,19.599488194524515,0.0,0.0,0.0,70.78999999999999
45,2014-05-10,506.0,14477.333333333334,4544.0,84.33333333333334,19.88140081046233,0.0,0.0,0.0,66.71749999999999
45,2014-05-11,597.6666666666666,16988.333333333332,2050.0,99.6111111111111,20.012129239020243,0.0,0.0,0.0,58.29500000000001
45,2014-05-12,597.6666666666666,17299.333333333332,1594.8333333333333,99.6111111111111,19.652359756959164,0.0,0.0,0.0,66.13250000000002
45,2014-05-13,596.5,17223.0,2735.0,99.41666666666666,19.700928022605428,0.0,0.0,0.0,72.33500000000001
45,2014-05-14,572.8333333333334,16135.666666666666,4873.166666666667,95.47222222222223,20.19418851268067,0.0,0.0,0.0,68.91565217391306
45,2014-05-15,511.3333333333333,14533.666666666666,5670.75,85.22222222222223,20.013080739738385,0.0,0.0,0.0,71.06000000000002
45,2014-05-16,597.6666666666666,16684.333333333332,5232.666666666667,99.6111111111111,20.376763963531992,0.0,0.0,0.0,52.324999999999996
45,2014-05-17,591.0,16403.666666666668,2627.75,98.5,20.494228932555732,0.0,0.0,0.0,47.915
45,2014-05-18,561.5833333333334,15947.0,1114.8333333333333,93.59722222222221,20.031812845327927,0.0,0.0,0.0,48.20749999999999
45,2014-05-19,594.0833333333334,16765.0,1710.25,99.01388888888889,20.157137058024322,0.0,0.0,0.0,51.039090909090916
45,2014-05-20,595.1666666666666,16966.666666666668,1703.5833333333333,99.19444444444444,19.95386869679109,0.0,0.0,0.0,57.32
45,2014-05-21,587.8333333333334,17051.666666666668,1449.6666666666667,97.97222222222223,19.609766070439512,0.0,0.0,0.0,60.702500000000015
45,2014-05-22,575.6666666666666,16906.666666666668,1487.3333333333333,95.94444444444444,19.368595557308094,0.0,0.0,0.0,62.952173913043495
45,2014-05-23,594.75,16949.666666666668,2241.3333333333335,99.125,19.95989842474778,0.0,0.0,0.0,53.3857142857143
45,2014-05-24,596.1666666666666,16969.666666666668,1857.9166666666667,99.36111111111111,19.983861727134038,0.0,0.0,0.0,57.694999999999986
45,2014-05-25,597.6666666666666,17160.333333333332,2797.3333333333335,99.6111111111111,19.811545359776748,0.0,0.0,0.0,60.934999999999995
45,2014-05-26,597.75,17287.666666666668,2863.5,99.625,19.668364248115225,0.0,0.0,0.0,69.7625
45,2014-05-27,597.6666666666666,17506.0,1618.9166666666667,99.6111111111111,19.420354291227135,0.0,0.0,0.0,71.38250000000002
45,2014-05-28,593.5,16784.0,1208.6666666666667,98.91666666666666,20.114548578010805,0.0,0.0,0.0,57.357500000000016
45,2014-05-29,567.6666666666666,16154.333333333334,1489.8333333333333,94.61111111111111,19.988922820846145,0.0,0.0,0.0,56.03000000000001
45,2014-05-30,597.6666666666666,16635.666666666668,2919.0,99.6111111111111,20.436374990816255,0.0,0.0,0.0,57.27714285714286
45,2014-05-31,550.3333333333334,15353.333333333334,2962.5,91.72222222222223,20.389575191778835,0.0,0.0,0.0,56.1875
45,2014-06-01,597.6666666666666,16656.0,1520.3333333333333,99.6111111111111,20.41142664638702,0.0,0.0,0.0,64.88521739130434
45,2014-06-02,596.3333333333334,16809.333333333332,2872.0,99.3888888888889,20.18011488326591,0.0,0.0,0.0,72.9875
45,2014-06-03,597.6666666666666,16712.666666666668,3390.25,99.6111111111111,20.342218809419336,0.0,0.0,0.0,73.31750000000001
45,2014-06-04,597.75,16756.666666666668,1915.5833333333333,99.625,20.291632683509047,0.0,0.0,0.0,62.390000000000015
45,2014-06-05,597.75,16590.666666666668,2316.6666666666665,99.625,20.49466316402797,0.0,0.0,0.0,58.64000000000002
45,2014-06-06,594.1666666666666,16624.666666666668,1842.1666666666667,99.02777777777779,20.33014028685621,0.0,0.0,0.0,59.17250000000001
45,2014-06-07,512.6666666666666,14547.333333333334,2906.1666666666665,85.44444444444444,20.046415532438168,0.0,0.0,0.0,64.07750000000001
45,2014-06-08,541.3333333333334,15770.666666666666,1897.8333333333333,90.22222222222223,19.52539172584827,0.0,0.0,0.0,67.37750000000001
45,2014-06-09,567.3333333333334,16362.0,1754.4166666666667,94.55555555555556,19.723634709149927,0.0,0.0,0.0,64.27249999999998
45,2014-06-10,596.4166666666666,17137.333333333332,1764.9166666666667,99.40277777777777,19.796643617573075,0.0,0.0,0.0,69.9425
45,2014-06-11,595.75,16917.333333333332,2232.0,99.29166666666667,20.03167116566835,0.0,0.0,0.0,66.19250000000001
45,2014-06-12,597.6666666666666,16761.333333333332,2575.0,99.6111111111111,20.283155012860288,0.0,0.0,0.0,66.20750000000002
45,2014-06-13,597.75,16995.333333333332,2365.5833333333335,99.625,20.006675852194718,0.0,0.0,0.0,69.095
45,2014-06-14,594.6666666666666,16660.666666666668,2414.0,99.11111111111111,20.30328251503875,0.0,0.0,0.0,55.7075
45,2014-06-15,597.75,16842.0,3378.8333333333335,99.625,20.188821102006884,0.0,0.0,0.0,60.26000000000001
45,2014-06-16,597.6666666666666,17132.666666666668,3534.3333333333335,99.6111111111111,19.843538010558127,0.0,0.0,0.0,69.18499999999999
45,2014-06-17,595.5,17421.333333333332,2820.5833333333335,99.25,19.44399108372876,0.0,0.0,0.0,75.34869565217392
45,2014-06-18,597.6666666666666,17126.666666666668,2117.0,99.6111111111111,19.85048981445439,0.0,0.0,0.0,
45,2014-06-19,581.25,16888.666666666668,433.1666666666667,96.875,19.577292957802076,0.0,0.0,0.0,
45,2014-06-20,582.25,17024.0,426.0,97.04166666666667,19.455075677474937,0.0,0.0,0.0,
45,2014-06-21,543.1666666666666,16194.0,1827.1666666666667,90.52777777777777,19.07936924512508,0.0,0.0,0.0,
45,2014-06-22,584.1666666666666,17154.0,572.75,97.36111111111111,19.37119460313759,0.0,0.0,0.0,
45,2014-06-23,525.4166666666666,15408.666666666666,2115.0833333333335,87.56944444444444,19.396520176235597,0.0,0.0,0.0,
45,2014-06-24,597.75,12516.791666666666,2715.5,99.625,27.16511819122978,0.0,0.0,0.0,
45,2014-06-25,597.5833333333334,10619.333333333334,4198.0,99.59722222222223,32.01004326490468,0.0,0.0,0.0,37.4
45,2014-06-26,594.75,10610.333333333334,2982.0,99.125,31.885296566240456,0.0,0.0,0.0,
45,2014-06-27,597.3333333333334,10089.75,2764.6666666666665,99.55555555555556,33.67606839724583,0.0,0.0,0.0,
45,2014-06-28,597.0833333333334,10334.5,2522.0,99.51388888888889,32.86476392450315,0.0,0.0,0.0,
45,2014-06-29,596.0833333333334,10566.583333333334,2021.3333333333333,99.34722222222221,32.08909244815285,0.0,0.0,0.0,
45,2014-06-30,570.3333333333334,10064.333333333334,3116.6666666666665,95.05555555555556,32.23508208304353,0.0,0.0,0.0,
45,2014-07-01,590.4166666666666,10234.0,4456.0,98.40277777777777,32.81695139296028,0.0,0.0,0.0,
45,2014-07-02,580.0,10267.5,3564.6666666666665,96.66666666666667,32.13278143007873,0.0,0.0,0.0,
45,2014-07-03,578.75,10321.166666666666,2341.3333333333335,96.45833333333333,31.896809953655115,0.0,0.0,0.0,
45,2014-07-04,576.1666666666666,10457.416666666666,1520.0,96.02777777777777,31.340704497339743,0.0,0.0,0.0,
45,2014-07-05,597.3333333333334,10618.5,2850.0,99.55555555555556,31.99916288657636,0.0,0.0,0.0,
45,2014-07-06,596.1666666666666,10500.583333333334,3156.6666666666665,99.36111111111111,32.29529840934763,0.0,0.0,0.0,
45,2014-07-07,597.6666666666666,10576.833333333334,2643.3333333333335,99.6111111111111,32.14314828529859,0.0,0.0,0.0,
45,2014-07-08,593.6666666666666,10599.666666666666,1936.0,98.94444444444444,31.85924609788568,0.0,0.0,0.0,
45,2014-07-09,596.6666666666666,10630.166666666666,2574.6666666666665,99.44444444444444,31.928369472622464,0.0,0.0,0.0,
45,2014-07-10,597.5,10492.333333333334,2866.0,99.58333333333333,32.39297741207866,0.0,0.0,0.0,
45,2014-07-11,597.0,10592.166666666666,2450.0,99.5,32.06081538243671,0.0,0.0,0.0,
45,2014-07-12,546.75,9771.666666666666,4155.333333333333,91.125,31.827694866109503,0.0,0.0,0.0,
45,2014-07-13,597.3333333333334,10625.333333333334,2172.6666666666665,99.55555555555556,31.97858367842055,0.0,0.0,0.0,
45,2014-07-14,477.0833333333333,8607.166666666666,4617.333333333333,79.51388888888889,31.52964422412847,0.0,0.0,0.0,35.599999999999994
45,2014-07-15,595.5833333333334,10634.333333333334,2904.6666666666665,99.26388888888889,31.857911742887296,0.0,0.0,0.0,71.50999999999999
45,2014-07-16,596.25,10646.666666666666,2788.6666666666665,99.375,31.856625704445836,0.0,0.0,0.0,64.7
45,2014-07-17,596.5833333333334,10615.5,2318.0,99.43055555555556,31.968017155208056,0.0,0.0,0.0,61.069999999999986
45,2014-07-18,585.8333333333334,10608.166666666666,1603.3333333333333,97.63888888888889,31.413677617349318,0.0,0.0,0.0,63.672500000000014
45,2014-07-19,597.75,10647.833333333334,3293.3333333333335,99.625,31.93326889664564,0.0,0.0,0.0,67.55
45,2014-07-20,597.6666666666666,10607.5,3373.3333333333335,99.6111111111111,32.050221279493016,0.0,0.0,0.0,69.7325
45,2014-07-21,593.1666666666666,10557.166666666666,1730.6666666666667,98.86111111111111,31.96056128275158,0.0,0.0,0.0,73.0475
45,2014-07-22,584.5,10563.666666666666,2335.3333333333335,97.41666666666666,31.47421192136569,0.0,0.0,0.0,75.2
45,2014-07-23,596.8333333333334,10602.333333333334,1964.0,99.47222222222221,32.02113004474906,0.0,0.0,0.0,74.4275
45,2014-07-24,585.4166666666666,10591.5,1971.3333333333333,97.56944444444444,31.440732086001873,0.0,0.0,0.0,62.15391304347827
45,2014-07-25,597.6666666666666,10632.833333333334,3446.0,99.6111111111111,31.97385979487019,0.0,0.0,0.0,62.42000000000001
45,2014-07-26,597.5,10632.0,3088.6666666666665,99.58333333333333,31.967448896413348,0.0,0.0,0.0,67.835
45,2014-07-27,596.9166666666666,10605.5,3097.3333333333335,99.48611111111111,32.01603858584907,0.0,0.0,0.0,74.67500000000001
45,2014-07-28,596.8333333333334,10634.5,3730.6666666666665,99.47222222222221,31.924274243682778,0.0,0.0,0.0,63.34250000000002
45,2014-07-29,594.8333333333334,10642.833333333334,3191.3333333333335,99.13888888888889,31.79238245872288,0.0,0.0,0.0,59.74250000000001
45,2014-07-30,594.3333333333334,10353.166666666666,2697.3333333333335,99.05555555555556,32.6544159865205,0.0,0.0,0.0,60.105714285714285
45,2014-07-31,594.3333333333334,10605.666666666666,3329.3333333333335,99.05555555555556,31.876978763973135,0.0,0.0,0.0,59.792
45,2014-08-01,597.5833333333334,10597.833333333334,4550.666666666667,99.59722222222223,32.07498256981249,0.0,0.0,0.0,70.07749999999999
45,2014-08-02,547.5833333333334,9773.333333333334,5295.333333333333,91.26388888888889,31.87076938381082,0.0,0.0,0.0,71.48750000000001
45,2014-08-03,597.6666666666666,10647.166666666666,3604.0,99.6111111111111,31.93081623175702,0.0,0.0,0.0,64.805
45,2014-08-04,595.5,10636.666666666666,2148.6666666666665,99.25,31.84646662488248,0.0,0.0,0.0,67.955
45,2014-08-05,597.6666666666666,10639.5,3657.3333333333335,99.6111111111111,31.95382510665184,0.0,0.0,0.0,68.74842105263158
45,2014-08-06,597.6666666666666,10621.666666666666,3994.0,99.6111111111111,32.00747424028453,0.0,0.0,0.0,64.9925
45,2014-08-07,597.6666666666666,10630.0,3526.6666666666665,99.6111111111111,31.982382146963523,0.0,0.0,0.0,61.820000000000014
45,2014-08-08,589.6666666666666,10599.0,2447.3333333333335,98.27777777777777,31.646575672757386,0.0,0.0,0.0,61.9625
45,2014-08-09,597.0,10629.166666666666,4445.333333333333,99.5,31.949212073696586,0.0,0.0,0.0,64.78250000000001
45,2014-08-10,582.9166666666666,10546.666666666666,1403.3333333333333,97.15277777777777,31.439547777075425,0.0,0.0,0.0,67.9475
45,2014-08-11,594.5833333333334,10622.0,2063.3333333333335,99.09722222222223,31.84134997594092,0.0,0.0,0.0,71.00000000000001
45,2014-08-12,597.5,10601.666666666666,3026.6666666666665,99.58333333333333,32.058913692815594,0.0,0.0,0.0,66.69500000000002
45,2014-08-13,597.4166666666666,10613.0,2818.6666666666665,99.56944444444444,32.02021237057278,0.0,0.0,0.0,66.66500000000003
45,2014-08-14,596.4166666666666,10584.166666666666,2918.6666666666665,99.40277777777777,32.053697871558676,0.0,0.0,0.0,59.195000000000014
45,2014-08-15,593.1666666666666,10570.166666666666,4688.666666666667,98.86111111111111,31.921253738246534,0.0,0.0,0.0,60.147500000000015
45,2014-08-16,572.9166666666666,10211.5,2995.3333333333335,95.48611111111111,31.914419744623434,0.0,0.0,0.0,62.45000000000001
45,2014-08-17,584.9166666666666,10587.666666666666,1103.3333333333333,97.4861111111111,31.42525239009749,0.0,0.0,0.0,62.712500000000006
45,2014-08-18,594.6666666666666,10635.833333333334,1190.0,99.11111111111111,31.80439290657891,0.0,0.0,0.0,61.13000000000002
45,2014-08-19,587.5,10608.833333333334,1021.3333333333334,97.91666666666666,31.501068292146485,0.0,0.0,0.0,58.00999999999999
45,2014-08-20,572.0,10215.5,5952.0,95.33333333333334,31.850880198391334,0.0,0.0,0.0,69.03500000000003
45,2014-08-21,583.8333333333334,10488.333333333334,2878.0,97.30555555555556,31.664121510673233,0.0,0.0,0.0,69.96500000000002
45,2014-08-22,597.6666666666666,10647.5,3919.3333333333335,99.6111111111111,31.929816597532025,0.0,0.0,0.0,69.16250000000001
45,2014-08-23,545.8333333333334,9794.666666666666,4346.0,90.97222222222221,31.699720369362012,0.0,0.0,0.0,65.555
45,2014-08-24,588.6666666666666,10599.333333333334,2509.3333333333335,98.11111111111111,31.591913537539046,0.0,0.0,0.0,66.57500000000002
45,2014-08-25,597.6666666666666,10646.166666666666,3282.6666666666665,99.6111111111111,31.93381551001665,0.0,0.0,0.0,67.13000000000001
45,2014-08-26,597.6666666666666,10633.0,2892.6666666666665,99.6111111111111,31.97335862148239,0.0,0.0,0.0,69.87500000000001
45,2014-08-27,597.6666666666666,10619.666666666666,3492.0,99.6111111111111,32.01350220241272,0.0,0.0,0.0,70.10000000000001
45,2014-08-28,597.5,10640.333333333334,3789.3333333333335,99.58333333333333,31.94241251840481,0.0,0.0,0.0,60.17000000000001
45,2014-08-29,597.6666666666666,10629.0,3470.0,99.6111111111111,31.98539112072841,0.0,0.0,0.0,60.297500000000014
45,2014-08-30,557.6666666666666,10522.0,3759.3333333333335,92.94444444444444,30.148202707554546,0.0,0.0,0.0,67.28
45,2014-08-31,552.0,10341.333333333334,4354.0,92.0,30.363202681794743,0.0,0.0,0.0,71.28285714285715
45,2014-09-01,570.75,10131.5,5021.333333333333,95.125,32.04477372550954,0.0,0.0,0.0,72.75499999999998
45,2014-09-02,597.6666666666666,9940.333333333334,5332.791666666667,99.6111111111111,34.20134021886143,0.0,0.0,0.0,74.89250000000001
45,2014-09-03,597.6666666666666,10493.666666666666,4992.041666666667,99.6111111111111,32.39789608546955,0.0,0.0,0.0,68.00000000000001
45,2014-09-04,597.75,10412.333333333334,3299.8333333333335,99.625,32.65551669494509,0.0,0.0,0.0,70.88000000000004
45,2014-09-05,597.6666666666666,10345.833333333334,4057.375,99.6111111111111,32.86083501141093,0.0,0.0,0.0,77.44999999999999
45,2014-09-06,597.6666666666666,10467.666666666666,3653.6666666666665,99.6111111111111,32.4783672472906,0.0,0.0,0.0,66.98750000000003
45,2014-09-07,597.5833333333334,10478.333333333334,3154.7083333333335,99.59722222222223,32.44078124171571,0.0,0.0,0.0,60.9575
45,2014-09-08,595.0,10435.0,2617.125,99.16666666666667,32.434674972049194,0.0,0.0,0.0,61.07750000000002
45,2014-09-09,596.4166666666666,10447.0,3036.375,99.40277777777777,32.47455542792721,0.0,0.0,0.0,63.26000000000001
45,2014-09-10,597.6666666666666,10433.666666666666,3878.0,99.6111111111111,32.58420391254806,0.0,0.0,0.0,66.30499999999999
45,2014-09-11,597.6666666666666,10431.333333333334,3336.625,99.6111111111111,32.591492511876616,0.0,0.0,0.0,65.54
45,2014-09-12,597.6666666666666,10504.0,2398.0833333333335,99.6111111111111,32.366024583227556,0.0,0.0,0.0,52.46857142857142
45,2014-09-13,577.8333333333334,10157.0,4159.375,96.30555555555556,32.36101812652468,0.0,0.0,0.0,
45,2014-09-14,589.1666666666666,10359.5,3681.7916666666665,98.19444444444444,32.35075427278237,0.0,0.0,0.0,49.748000000000005
45,2014-09-15,597.6666666666666,10482.333333333334,2958.4583333333335,99.6111111111111,32.43292417930698,0.0,0.0,0.0,56.291428571428575
45,2014-09-16,501.8333333333333,8832.333333333334,4717.708333333333,83.63888888888889,32.31983180485841,0.0,0.0,0.0,55.317499999999995
45,2014-09-17,597.75,10470.333333333334,3431.7083333333335,99.625,32.47462274362484,0.0,0.0,0.0,53.06750000000002
45,2014-09-18,597.75,10518.833333333334,4295.458333333333,99.625,32.3248894839415,0.0,0.0,0.0,53.007500000000014
45,2014-09-19,597.6666666666666,10509.0,3041.3333333333335,99.6111111111111,32.35062538987746,0.0,0.0,0.0,49.78999999999999
45,2014-09-20,597.6666666666666,10433.0,3302.6666666666665,99.6111111111111,32.586286036827595,0.0,0.0,0.0,63.58999999999998
45,2014-09-21,577.5,10468.0,1876.0833333333333,96.25,31.381472105464276,0.0,0.0,0.0,66.29750000000003
45,2014-09-22,546.3333333333334,10631.833333333334,2905.1666666666665,91.05555555555556,29.23038777675011,0.0,0.0,0.0,51.245
45,2014-09-23,547.8333333333334,10646.333333333334,5678.291666666667,91.30555555555556,29.27072179258378,0.0,0.0,0.0,53.01500000000001
45,2014-09-24,547.8333333333334,10640.5,5160.208333333333,91.30555555555556,29.286768583347694,0.0,0.0,0.0,59.57749999999999
45,2014-09-25,547.9166666666666,10632.0,4783.208333333333,91.31944444444444,29.314641073070813,0.0,0.0,0.0,57.31250000000001
45,2014-09-26,549.25,10629.0,4714.708333333333,91.54166666666667,29.39427117634145,0.0,0.0,0.0,57.96500000000001
45,2014-09-27,597.6666666666666,10373.333333333334,2533.6666666666665,99.6111111111111,32.77372000856898,0.0,0.0,0.0,59.92250000000001
45,2014-09-28,597.6666666666666,10333.833333333334,3110.25,99.6111111111111,32.89899413469241,0.0,0.0,0.0,63.522500000000015
45,2014-09-29,597.75,10375.5,3213.9583333333335,99.625,32.77144474965062,0.0,0.0,0.0,59.54
45,2014-09-30,597.75,10316.5,2042.2083333333333,99.625,32.95886444045945,0.0,0.0,0.0,63.104
45,2014-10-01,597.6666666666666,10508.833333333334,2840.625,99.6111111111111,32.35113846023716,0.0,0.0,0.0,61.077500000000015
45,2014-10-02,597.6666666666666,10524.0,2748.7083333333335,99.6111111111111,32.30451560454411,0.0,0.0,0.0,61.23500000000001
45,2014-10-03,597.6666666666666,10491.666666666666,3026.3333333333335,99.6111111111111,32.40407201482658,0.0,0.0,0.0,62.630000000000024
45,2014-10-04,532.0,9557.333333333334,5710.208333333333,88.66666666666667,31.66357421875,0.0,0.0,0.0,54.50000000000001
45,2014-10-05,595.8333333333334,10578.166666666666,1769.4583333333333,99.30555555555556,32.04051059047198,0.0,0.0,0.0,43.715
45,2014-10-06,597.6666666666666,10566.166666666666,1670.0416666666667,99.6111111111111,32.175597162852085,0.0,0.0,0.0,54.00500000000002
45,2014-10-07,596.0,10540.666666666666,1382.4166666666667,99.33333333333333,32.16349377016001,0.0,0.0,0.0,60.912500000000016
45,2014-10-08,562.25,9970.5,3325.3333333333335,93.70833333333334,32.07728214900624,0.0,0.0,0.0,56.17250000000002
45,2014-10-09,597.6666666666666,10595.5,4381.291666666667,99.6111111111111,32.08651995868267,0.0,0.0,0.0,50.0375
45,2014-10-10,597.75,10603.333333333334,3574.1666666666665,99.625,32.06728623074505,0.0,0.0,0.0,45.245000000000005
45,2014-10-11,597.6666666666666,10592.166666666666,2123.4583333333335,99.6111111111111,32.096617521333904,0.0,0.0,0.0,45.59750000000002
45,2014-10-12,594.6666666666666,10536.333333333334,823.625,99.11111111111111,32.10473810201736,0.0,0.0,0.0,44.3975
45,2014-10-13,597.0833333333334,10543.833333333334,1524.25,99.51388888888889,32.21227916264905,0.0,0.0,0.0,57.20000000000001
45,2014-10-14,597.75,10541.0,2470.7916666666665,99.625,32.25691348069443,0.0,0.0,0.0,69.05000000000001
45,2014-10-15,579.0833333333334,10541.0,2153.0833333333335,96.51388888888889,31.249587589201948,0.0,0.0,0.0,66.30500000000002
45,2014-10-16,561.5833333333334,10641.666666666666,4738.333333333333,93.59722222222221,30.018542156095013,0.0,0.0,0.0,62.76500000000001
45,2014-10-17,586.0,10602.666666666666,3500.7083333333335,97.66666666666667,31.438914738430583,0.0,0.0,0.0,58.52000000000003
45,2014-10-18,597.6666666666666,10595.333333333334,3671.2083333333335,99.6111111111111,32.087024685920426,0.0,0.0,0.0,51.695
45,2014-10-19,597.5,10579.5,2438.5416666666665,99.58333333333333,32.12608503867543,0.0,0.0,0.0,37.49
45,2014-10-20,570.0833333333334,10145.0,1567.875,95.01388888888889,31.964751382728217,0.0,0.0,0.0,43.14499999999999
45,2014-10-21,597.6666666666666,11155.333333333334,3236.3333333333335,99.6111111111111,30.47624952688301,0.0,0.0,0.0,50.04500000000001
45,2014-10-22,596.75,11109.333333333334,2916.625,99.45833333333334,30.555505130820933,0.0,0.0,0.0,47.18750000000001
45,2014-10-23,572.8333333333334,11162.0,3978.0833333333335,95.47222222222223,29.19250084612475,0.0,0.0,0.0,46.3175
45,2014-10-24,572.8333333333334,11478.666666666666,4083.875,95.47222222222223,28.387155399388238,0.0,0.0,0.0,48.70250000000001
45,2014-10-25,572.9166666666666,11621.333333333334,4158.291666666667,95.48611111111111,28.042745860104024,0.0,0.0,0.0,51.32750000000001
45,2014-10-26,572.8333333333334,11626.666666666666,3569.1666666666665,95.47222222222223,28.02580514143731,0.0,0.0,0.0,47.315
45,2014-10-27,572.8333333333334,11736.0,2158.9166666666665,95.47222222222223,27.764714932212375,0.0,0.0,0.0,48.70250000000001
45,2014-10-28,563.0833333333334,11855.333333333334,2416.875,93.84722222222223,27.01742417852256,0.0,0.0,0.0,62.15529411764705
45,2014-10-29,547.8333333333334,11314.666666666666,5285.75,91.30555555555556,27.541762412601145,0.0,0.0,0.0,49.376923076923084
45,2014-10-30,548.0,11160.0,5894.0,91.33333333333333,27.931959378733573,0.0,0.0,0.0,42.68000000000001
45,2014-10-31,497.0,10372.666666666666,6408.125,82.83333333333334,27.255302397326304,0.0,0.0,0.0,39.9875
45,2014-11-01,572.8333333333334,11937.333333333334,4225.583333333333,95.47222222222223,27.29643927547563,0.0,0.0,0.0,38.37826086956523
45,2014-11-02,558.3333333333334,11855.333333333334,5691.416666666667,93.05555555555556,26.789513392940822,0.0,0.0,0.0,35.096
45,2014-11-03,487.5833333333333,10682.666666666666,7368.583333333333,81.26388888888889,25.962960507155934,0.0,0.0,0.0,52.68615384615385
45,2014-11-04,518.25,11145.333333333334,4180.875,86.375,26.450341697571485,0.0,0.0,0.0,57.26000000000002
45,2014-11-05,533.0,11501.333333333334,5280.041666666667,88.83333333333333,26.361132042661723,0.0,0.0,0.0,51.1475
45,2014-11-06,533.0,11378.666666666666,4835.958333333333,88.83333333333333,26.64531579564097,0.0,0.0,0.0,41.75
45,2014-11-07,533.0,11256.666666666666,6044.041666666667,88.83333333333333,26.934098312111338,0.0,0.0,0.0,35.6975
45,2014-11-08,533.0,11236.666666666666,4818.125,88.83333333333333,26.98203797092851,0.0,0.0,0.0,37.26695652173912
45,2014-11-09,533.0,11303.333333333334,4197.458333333333,88.83333333333333,26.822898849896788,0.0,0.0,0.0,41.75000000000001
45,2014-11-10,532.9166666666666,11396.666666666666,4016.1666666666665,88.81944444444444,26.599072584576383,0.0,0.0,0.0,48.44750000000001
45,2014-11-11,518.75,11142.666666666666,5279.208333333333,86.45833333333334,26.482196811056603,0.0,0.0,0.0,53.40500000000001
45,2014-11-12,498.1666666666667,10705.333333333334,6604.833333333333,83.02777777777777,26.47033929090381,0.0,0.0,0.0,46.160000000000004
45,2014-11-13,498.1666666666667,10648.666666666666,6838.041666666667,83.02777777777777,26.611200671967282,0.0,0.0,0.0,33.012499999999996
45,2014-11-14,498.0833333333333,10602.666666666666,7094.458333333333,83.01388888888889,26.72218336058015,0.0,0.0,0.0,28.5275
45,2014-11-15,462.5,10049.333333333334,6070.125,77.08333333333334,26.179390009287513,0.0,0.0,0.0,30.98
45,2014-11-16,448.3333333333333,9874.666666666666,5681.833333333333,74.72222222222223,25.826385138176256,0.0,0.0,0.0,33.20000000000002
45,2014-11-17,408.4166666666667,8977.333333333334,6780.083333333333,68.06944444444444,25.878621775830485,0.0,0.0,0.0,35.0675
45,2014-11-18,463.0,9818.666666666666,5378.708333333333,77.16666666666666,26.823380635524174,0.0,0.0,0.0,21.814999999999998
45,2014-11-19,441.5,9420.0,4993.375,73.58333333333333,26.66028839348903,0.0,0.0,0.0,20.630000000000003
45,2014-11-20,255.0,8185.333333333333,7683.041666666667,42.5,17.72102541130477,0.0,0.0,0.0,27.2075
45,2014-11-21,523.0,17911.333333333332,2671.25,87.16666666666667,16.60958610935348,0.0,0.0,0.0,20.765
45,2014-11-22,523.0,17928.0,3132.2916666666665,87.16666666666667,16.594145098914172,0.0,0.0,0.0,31.865000000000006
45,2014-11-23,523.0,17930.666666666668,3614.625,87.16666666666667,16.59167720107079,0.0,0.0,0.0,47.20249999999999
45,2014-11-24,523.0,17930.666666666668,3453.7083333333335,87.16666666666667,16.59167720107079,0.0,0.0,0.0,59.47250000000002
45,2014-11-25,235.66666666666666,13912.666666666666,8517.5,39.27777777777778,9.635468078649351,0.0,0.0,0.0,44.375
45,2014-11-26,512.6666666666666,12468.0,3683.0416666666665,85.44444444444444,23.389628560225287,0.0,0.0,0.0,31.55
45,2014-11-27,523.0,0.0,4555.375,87.16666666666667,0.0,0.0,0.0,0.0,26.765000000000004
45,2014-11-28,469.5,5748.416666666667,5185.833333333333,78.25,46.459271393572145,0.0,0.0,0.0,23.554999999999996
45,2014-11-29,530.0,13707.791666666666,3231.4583333333335,88.33333333333333,21.99345262882728,0.0,0.0,0.0,24.234285714285715
45,2014-11-30,547.8333333333334,14244.25,2947.4583333333335,91.30555555555556,21.877309167636845,0.0,0.0,0.0,38.467999999999996
45,2014-12-01,547.8333333333334,14422.0,3368.5,91.30555555555556,21.607673076626757,0.0,0.0,0.0,38.87130434782609
45,2014-12-02,547.8333333333334,14274.25,3556.2083333333335,91.30555555555556,21.83132992003861,0.0,0.0,0.0,28.662500000000005
45,2014-12-03,547.8333333333334,14434.708333333334,4504.25,91.30555555555556,21.588649657124655,0.0,0.0,0.0,38.54750000000001
45,2014-12-04,547.9166666666666,14263.833333333334,3953.4583333333335,91.31944444444444,21.85059630222513,0.0,0.0,0.0,28.790000000000003
45,2014-12-05,547.9166666666666,14354.625,3443.9166666666665,91.31944444444444,21.712393314969137,0.0,0.0,0.0,30.2975
45,2014-12-06,537.8333333333334,14144.333333333334,4095.0833333333335,89.63888888888889,21.629688764247952,0.0,0.0,0.0,35.75000000000001
45,2014-12-07,597.75,15366.375,3122.4166666666665,99.625,22.127543093279968,0.0,0.0,0.0,25.865
45,2014-12-08,597.75,15459.75,2106.4583333333335,99.625,21.993895438153913,0.0,0.0,0.0,24.709999999999997
45,2014-12-09,597.6666666666666,15722.333333333334,1129.8333333333333,99.6111111111111,21.6235538971456,0.0,0.0,0.0,32.975
45,2014-12-10,587.3333333333334,15723.0,1212.2916666666667,97.88888888888889,21.248793345912215,0.0,0.0,0.0,29.509999999999994
45,2014-12-11,597.6666666666666,15691.458333333334,1740.7083333333333,99.6111111111111,21.66610107232792,0.0,0.0,0.0,25.107500000000005
45,2014-12-12,597.6666666666666,15650.958333333334,2917.5416666666665,99.6111111111111,21.722166463005017,0.0,0.0,0.0,26.712500000000002
45,2014-12-13,597.75,15659.541666666666,2353.3333333333335,99.625,21.71328715985195,0.0,0.0,0.0,30.995
45,2014-12-14,597.75,15636.583333333334,3224.5416666666665,99.625,21.745167582432224,0.0,0.0,0.0,33.77
45,2014-12-15,597.6666666666666,15646.0,2738.875,99.6111111111111,21.729050378513502,0.0,0.0,0.0,34.0625
45,2014-12-16,597.6666666666666,15732.541666666666,2281.75,99.6111111111111,21.609523078050362,0.0,0.0,0.0,38.5175
45,2014-12-17,505.0,13392.958333333334,4054.25,84.16666666666667,21.44864683244615,0.0,0.0,0.0,37.34750000000001
45,2014-12-18,532.25,13935.5,3500.0,88.70833333333333,21.725918816451987,0.0,0.0,0.0,30.560000000000002
45,2014-12-19,591.75,15399.75,2697.4583333333335,98.625,21.857960356499294,0.0,0.0,0.0,25.444999999999997
45,2014-12-20,597.75,15790.666666666666,2317.3333333333335,99.625,21.532980980325927,0.0,0.0,0.0,27.02
45,2014-12-21,597.6666666666666,17089.291666666668,1513.75,99.6111111111111,19.893903670996053,0.0,0.0,0.0,28.549999999999997
45,2014-12-22,570.25,17534.416666666668,1979.75,95.04166666666667,18.499458208380663,0.0,0.0,0.0,32.36000000000001
45,2014-12-23,597.6666666666666,17280.5,2391.8333333333335,99.6111111111111,19.673778086410824,0.0,0.0,0.0,41.525000000000006
45,2014-12-24,597.6666666666666,16718.833333333332,3306.125,99.6111111111111,20.33471567327598,0.0,1297.9706666666668,47.745666666666665,49.23499999999999
45,2014-12-25,597.75,17461.25,2719.25,99.625,19.47283985968931,0.0,995.0320952380952,48.569761904761904,43.3775
45,2014-12-26,597.75,17627.083333333332,2719.6666666666665,99.625,19.289641886301855,0.0,0.0,0.0,38.0808695652174
45,2014-12-27,597.6666666666666,17548.333333333332,2488.6666666666665,99.6111111111111,19.373504922911327,0.0,0.0,0.0,42.89750000000001
45,2014-12-28,597.6666666666666,17525.666666666668,2461.6666666666665,99.6111111111111,19.398561474916157,0.0,0.0,0.0,38.56250000000001
45,2014-12-29,597.6666666666666,17706.666666666668,2535.9583333333335,99.6111111111111,19.20026669176707,0.0,0.0,0.0,27.59
45,2014-12-30,597.75,17662.666666666668,3097.625,99.625,19.250780837170677,0.0,0.0,0.0,21.431428571428576
45,2014-12-31,597.75,17921.666666666668,3261.4583333333335,99.625,18.972572770389657,0.0,0.0,0.0,19.297142857142855
45,2015-01-01,597.6666666666666,17844.666666666668,2729.25,99.6111111111111,19.051783290369983,0.0,0.0,0.0,26.045
45,2015-01-02,597.6666666666666,18085.5,3308.0833333333335,99.6111111111111,18.798082564608233,0.0,0.0,0.0,29.269999999999996
45,2015-01-03,597.6666666666666,17816.25,3269.1666666666665,99.6111111111111,19.082170615153146,0.0,0.0,0.0,28.33250000000001
45,2015-01-04,597.8333333333334,18175.75,1338.2083333333333,99.63888888888889,18.70995847641928,0.0,0.0,0.0,44.997499999999995
45,2015-01-05,597.6666666666666,17967.333333333332,1516.7916666666667,99.6111111111111,18.921712861613052,0.0,0.0,0.0,19.310000000000006
45,2015-01-06,597.6666666666666,17677.916666666668,3385.5833333333335,99.6111111111111,19.231492524414485,0.0,0.0,0.0,12.6725
45,2015-01-07,597.6666666666666,17673.25,3780.2916666666665,99.6111111111111,19.236570648987723,0.0,0.0,0.0,9.140000000000002
45,2015-01-08,597.6666666666666,17822.166666666668,3385.875,99.6111111111111,19.075835647866736,0.0,0.0,0.0,9.245
45,2015-01-09,552.9166666666666,16616.5,2688.3333333333335,92.15277777777777,18.92801917103816,0.0,0.0,0.0,17.735000000000003
45,2015-01-10,596.5833333333334,17872.166666666668,925.3333333333334,99.43055555555556,18.9879879949891,0.0,0.0,0.0,11.2025
45,2015-01-11,597.6666666666666,18056.333333333332,1406.4166666666667,99.6111111111111,18.828447389958587,0.0,0.0,0.0,22.233043478260864
45,2015-01-12,597.6666666666666,18029.75,1289.4166666666667,99.6111111111111,18.856208334681416,0.0,0.0,0.0,29.974999999999994
45,2015-01-13,581.6666666666666,17583.25,551.1666666666666,96.94444444444444,18.817419355857925,0.0,0.0,0.0,2.9000000000000004
45,2015-01-14,412.5,13053.166666666666,570.2083333333334,68.75,17.976001991853828,0.0,0.0,0.0,7.1225
45,2015-01-15,587.8333333333334,17460.916666666668,1536.2083333333333,97.97222222222223,19.150151210719816,0.0,0.0,0.0,17.33
45,2015-01-16,597.75,17793.583333333332,2138.375,99.625,19.1091428089714,0.0,0.0,0.0,21.395
45,2015-01-17,597.75,17726.75,3141.5416666666665,99.625,19.181188035031802,0.0,0.0,0.0,11.565263157894737
45,2015-01-18,597.6666666666666,18029.25,834.6666666666666,99.6111111111111,18.856731268478846,0.0,0.0,0.0,32.532500000000006
45,2015-01-19,597.6666666666666,18093.5,1186.7083333333333,99.6111111111111,18.789771035024856,0.0,0.0,0.0,30.057499999999994
45,2015-01-20,597.6666666666666,17849.666666666668,2448.9583333333335,99.6111111111111,19.0464465567362,0.0,0.0,0.0,19.6625
45,2015-01-21,548.1666666666666,16515.5,2579.1666666666665,91.36111111111111,18.88017148873617,0.0,0.0,0.0,13.909999999999998
45,2015-01-22,597.75,17923.0,2072.7916666666665,99.625,18.971161356915694,0.0,0.0,0.0,21.8225
45,2015-01-23,597.6666666666666,17935.333333333332,2030.1666666666667,99.6111111111111,18.955472747772863,0.0,0.0,0.0,24.507499999999997
45,2015-01-24,597.75,17951.666666666668,2725.6666666666665,99.625,18.940866679045584,0.0,0.0,0.0,29.397499999999994
45,2015-01-25,597.6666666666666,17870.833333333332,4467.541666666667,99.6111111111111,19.023887464055335,0.0,0.0,0.0,20.277499999999996
45,2015-01-26,596.0833333333334,17826.833333333332,840.7083333333334,99.34722222222221,19.02031971154595,0.0,0.0,0.0,12.92
45,2015-01-27,597.6666666666666,17858.833333333332,1602.1666666666667,99.6111111111111,19.036670306322115,0.0,8.924714285714286,49.121857142857145,12.342500000000003
45,2015-01-28,585.25,17545.0,927.4583333333334,97.54166666666667,18.974620024698392,0.0,2.5796666666666668,48.38495833333332,11.3525
45,2015-01-29,597.6666666666666,17926.0,1994.3333333333333,99.6111111111111,18.965342085363286,0.0,3.1882916666666676,48.740249999999996,20.506999999999998
45,2015-01-30,346.8333333333333,10412.75,6368.375,57.80555555555556,18.946998738192224,0.0,27.31691666666666,46.293499999999995,24.6425
45,2015-01-31,597.6666666666666,17973.083333333332,865.6666666666666,99.6111111111111,18.915659373353055,0.0,4.326708333333333,48.60508333333333,5.0
45,2015-02-01,597.6666666666666,17850.333333333332,2562.4166666666665,99.6111111111111,19.045735218140962,0.0,8.177458333333334,49.10879166666667,23.0
45,2015-02-02,512.75,15324.833333333334,3291.0416666666665,85.45833333333334,19.032460929428268,0.0,6.281166666666667,48.906416666666665,6.95
45,2015-02-03,594.1666666666666,17698.0,1061.5416666666667,99.02777777777779,19.097175135922452,0.0,7.426749999999999,49.29983333333334,11.42
45,2015-02-04,568.25,17192.166666666668,874.625,94.70833333333334,18.8015593341929,0.0,9.308416666666666,48.763000000000005,23.782999999999998
45,2015-02-05,597.6666666666666,17594.166666666668,1141.75,99.6111111111111,19.32303635990464,0.0,20.10429166666667,49.67829166666667,13.542499999999999
45,2015-02-06,597.1666666666666,17602.166666666668,2030.375,99.52777777777779,19.298096193966018,0.0,32.381666666666675,49.91633333333332,11.127500000000003
45,2015-02-07,597.6666666666666,17757.666666666668,1281.875,99.6111111111111,19.145123546011426,0.0,26.12504166666667,49.74120833333334,23.457499999999996
45,2015-02-08,597.6666666666666,17894.833333333332,1143.75,99.6111111111111,18.99837321138628,0.0,29.402791666666662,49.428083333333326,27.2825
45,2015-02-09,597.75,17771.5,789.0416666666666,99.625,19.132888332442395,0.0,27.889000000000006,49.73466666666666,16.16
45,2015-02-10,597.75,17737.333333333332,1510.9583333333333,99.625,19.16974319702323,0.0,29.388833333333334,50.18733333333335,17.356999999999996
45,2015-02-11,597.4166666666666,17699.5,1615.125,99.56944444444444,19.20000643458227,0.0,28.193666666666658,50.06700000000001,24.58
45,2015-02-12,597.6666666666666,17765.333333333332,1785.125,99.6111111111111,19.1368614279996,0.0,30.600875000000002,49.956499999999984,19.7075
45,2015-02-13,597.75,17542.5,2043.0,99.625,19.38264928031922,0.0,20.4025,50.341416666666674,1.4824999999999997
45,2015-02-14,597.6666666666666,17745.833333333332,2993.9166666666665,99.6111111111111,19.157889958519213,0.0,32.37525,49.494708333333335,14.795
45,2015-02-15,597.6666666666666,17614.833333333332,2302.0,99.6111111111111,19.300365537883163,0.0,20.19841666666667,50.06783333333334,0.56
45,2015-02-16,597.5,17649.333333333332,1360.8333333333333,99.58333333333333,19.257266563420714,0.0,21.145999999999997,50.041333333333334,0.11749999999999998
45,2015-02-17,597.6666666666666,14265.541666666666,2066.4583333333335,99.6111111111111,23.831742962597325,0.0,22.59741666666666,49.79154166666667,4.4975
45,2015-02-18,597.6666666666666,12524.041666666666,1798.75,99.6111111111111,27.14560772558557,0.0,20.882375,49.59125000000001,10.625000000000002
45,2015-02-19,597.6666666666666,12460.208333333334,2371.6666666666665,99.6111111111111,27.284673989979215,0.0,21.56925,49.78083333333334,6.087500000000001
45,2015-02-20,580.0,12009.583333333334,2832.0833333333335,96.66666666666667,27.47167192866808,0.0,18.29554166666667,50.57820833333332,-2.8000000000000003
45,2015-02-21,597.6666666666666,12439.666666666666,3937.0,99.6111111111111,27.329729271059428,0.0,23.621625000000005,50.33883333333332,14.112499999999997
45,2015-02-22,597.6666666666666,12624.583333333334,920.1666666666666,99.6111111111111,26.92942121302133,0.0,29.78829166666667,50.18895833333334,23.255000000000006
45,2015-02-23,597.75,12483.25,3604.3333333333335,99.625,27.238109066148635,0.0,30.55904166666667,50.52208333333334,4.3175
45,2015-02-24,597.75,12554.708333333334,4214.791666666667,99.625,27.083076402279353,0.0,24.895625,49.988041666666675,3.799999999999999
45,2015-02-25,596.0,12607.458333333334,769.2916666666666,99.33333333333333,26.890802071525123,0.0,25.791583333333335,49.771208333333334,15.4925
45,2015-02-26,594.1666666666666,12584.875,489.6666666666667,99.02777777777779,26.85619090817792,0.0,25.521,49.983291666666666,9.617391304347825
45,2015-02-27,597.75,12558.875,2159.3333333333335,99.625,27.07409103124284,0.0,25.048708333333334,50.71216666666666,1.8679999999999999
45,2015-02-28,597.6666666666666,12585.875,1710.5833333333333,99.6111111111111,27.01224366380742,0.0,23.458541666666665,50.89591666666667,7.34
45,2015-03-01,584.6666666666666,12460.375,176.625,97.44444444444444,26.690841077326237,0.0,23.19441666666667,50.10854166666666,18.725000000000005
45,2015-03-02,487.4166666666667,10366.125,1383.5833333333333,81.23611111111111,26.746623952752085,0.0,20.482708333333335,42.859500000000004,22.730000000000004
45,2015-03-03,531.5,11208.333333333334,2491.6666666666665,88.58333333333334,26.974118959107802,0.0,17.388749999999998,50.27362499999999,18.0125
45,2015-03-04,597.6666666666666,12676.833333333334,1130.9583333333333,99.6111111111111,26.818426438428805,0.0,26.31279166666667,50.07716666666667,32.4275
45,2015-03-05,597.6666666666666,12408.541666666666,1234.5416666666667,99.6111111111111,27.39828187348545,0.0,26.763541666666665,51.10929166666667,13.557500000000003
45,2015-03-06,597.6666666666666,12472.875,1685.5833333333333,99.6111111111111,27.256965392679895,0.0,23.468833333333333,51.021583333333325,10.0625
45,2015-03-07,597.6666666666666,12608.833333333334,1180.6666666666667,99.6111111111111,26.96305940720571,0.0,25.822541666666677,50.45349999999999,21.837500000000002
45,2015-03-08,597.75,12729.0,1130.9583333333333,99.625,26.712241731479295,0.0,27.571913043478265,50.173434782608695,28.362499999999997
45,2015-03-09,597.3333333333334,12724.625,526.625,99.55555555555556,26.702799580428582,0.0,25.097333333333335,50.451625,31.939999999999998
45,2015-03-10,597.6666666666666,12764.833333333334,787.0,99.6111111111111,26.633541805394163,0.0,27.007291666666664,50.36004166666667,34.925
45,2015-03-11,597.5833333333334,12769.041666666666,872.625,99.59722222222223,26.621051784317757,0.0,23.944875,50.410166666666676,40.010000000000005
45,2015-03-12,594.3333333333334,12509.0,674.4166666666666,99.05555555555556,27.026669686714456,0.0,28.68408333333333,51.41425000000001,27.638461538461538
45,2015-03-13,582.3333333333334,12228.458333333334,134.66666666666666,97.05555555555556,27.088501435063243,0.0,30.045083333333334,51.79445833333332,31.58
45,2015-03-14,474.6666666666667,10124.458333333334,2402.4166666666665,79.11111111111111,26.668707928133333,0.0,35.169958333333334,50.82925,37.834999999999994
45,2015-03-15,566.6666666666666,11974.25,134.29166666666666,94.44444444444444,26.919338487912718,0.0,29.555666666666667,51.03383333333333,32.36000000000001
45,2015-03-16,543.0833333333334,11594.875,278.625,90.5138888888889,26.64314214493712,0.0,25.1665,50.84645833333334,36.87499999999999
45,2015-03-17,547.6666666666666,11792.916666666666,411.0833333333333,91.27777777777779,26.416794450529384,0.0,27.576583333333332,50.44408333333333,33.785
45,2015-03-18,511.75,10889.166666666666,269.3333333333333,85.29166666666667,26.733033596081736,0.0,19.416541666666667,50.82554166666666,23.997500000000002
45,2015-03-19,490.0,10495.791666666666,96.83333333333333,81.66666666666667,26.556199111548672,0.0,20.326583333333335,50.026500000000006,22.745
45,2015-03-20,543.8333333333334,11544.0,466.25,90.63888888888889,26.797516266266264,0.0,19.201541666666667,49.72237499999999,27.979999999999993
45,2015-03-21,573.5,12059.0,765.875,95.58333333333333,27.052485004284488,0.0,20.0485,49.67487500000001,32.967499999999994
