ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
45,2015-03-22,597.25,12395.166666666666,1618.4166666666667,99.54166666666666,27.4087245028304,0.0,18.420041666666666,50.33733333333333,20.202500000000004
45,2015-03-23,596.9166666666666,12306.291666666666,1848.125,99.48611111111111,27.59126034221429,0.0,15.899041666666667,49.80525,14.990000000000002
45,2015-03-24,597.0,12253.291666666666,1555.1666666666667,99.5,27.714471281526393,0.0,19.20841666666667,51.19416666666666,17.660000000000004
45,2015-03-25,597.1666666666666,12233.875,1163.8333333333333,99.52777777777779,27.766206991288982,0.0,25.572625000000002,51.19837499999999,30.821818181818188
45,2015-03-26,596.1666666666666,12215.291666666666,473.4166666666667,99.36111111111111,27.761880884728956,0.0,28.25695833333333,50.95445833333334,34.442857142857136
45,2015-03-27,595.5,12159.458333333334,556.2916666666666,99.25,27.858169394881216,0.0,24.958291666666668,51.11554166666667,31.459999999999994
45,2015-03-28,594.0,12120.708333333334,506.25,99.0,27.8768361310017,0.0,21.243333333333336,51.376083333333334,18.1325
45,2015-03-29,597.3333333333334,12326.0,1033.875,99.55555555555556,27.566372798240398,0.0,24.080291666666668,50.736999999999995,27.777500000000003
45,2015-03-30,554.8333333333334,11553.416666666666,1374.3333333333333,92.47222222222223,27.31726064680241,0.0,18.326166666666662,50.369458333333334,36.70454545454545
45,2015-03-31,597.6666666666666,12567.333333333334,671.9166666666666,99.6111111111111,27.05209714780825,0.0,18.68075,50.149416666666674,32.21176470588235
45,2015-04-01,597.1666666666666,12547.208333333334,1315.2083333333333,99.52777777777779,27.072819429731492,0.0,22.052333333333333,50.581125000000014,29.60521739130434
45,2015-04-02,477.5833333333333,10041.166666666666,2896.75,79.59722222222221,27.055154890146678,0.0,33.73221052631579,50.96884210526315,48.8525
45,2015-04-03,595.9166666666666,12587.75,754.7083333333334,99.31944444444444,26.92913855843092,0.0,58.17370833333333,50.67249999999999,52.46
45,2015-04-04,595.0,12495.333333333334,997.0416666666666,99.16666666666667,27.086578989489414,0.0,16.978833333333338,50.70270833333333,36.14
45,2015-04-05,593.5,12469.041666666666,790.5833333333334,98.91666666666666,27.075263068198907,0.0,14.847375000000005,50.822875,30.74
45,2015-04-06,556.5,11883.083333333334,122.875,92.75,26.639192970399094,0.0,153.97266666666667,50.524249999999995,42.949999999999996
45,2015-04-07,597.3333333333334,12682.791666666666,1203.7916666666667,99.55555555555556,26.790876964741155,0.0,23.444000000000003,49.70850000000001,36.73142857142858
45,2015-04-08,597.6666666666666,12628.75,1401.2916666666667,99.6111111111111,26.92053625435789,0.0,0.0,0.0,38.78000000000001
45,2015-04-09,595.3333333333334,12572.833333333334,873.9583333333334,99.22222222222223,26.934696059846846,0.0,0.0,0.0,39.89750000000001
45,2015-04-10,595.3333333333334,12793.125,2137.25,99.22222222222223,26.470893112077338,0.0,0.0,0.0,46.4
45,2015-04-11,597.6666666666666,12668.5,1707.2083333333333,99.6111111111111,26.836067586708946,0.0,0.0,0.0,38.465
45,2015-04-12,572.0,12192.166666666666,2246.375,95.33333333333334,26.68702582259101,0.0,0.0,0.0,46.666086956521745
45,2015-04-13,558.5,12066.583333333334,2392.7916666666665,93.08333333333333,26.32836552738624,0.0,0.0,0.0,50.45
45,2015-04-14,524.75,11273.666666666666,4692.0,87.45833333333334,26.477214600396202,0.0,0.0,0.0,
45,2015-04-15,524.6666666666666,11204.625,3876.9166666666665,87.44444444444444,26.636133640250243,0.0,0.0,0.0,40.370000000000005
45,2015-04-16,398.4166666666667,8554.75,3442.0833333333335,66.40277777777777,26.492028470213107,0.0,0.0,0.0,51.695
45,2015-04-17,597.75,12861.583333333334,323.375,99.625,26.4368792074589,0.0,0.0,0.0,52.214
45,2015-04-18,597.6666666666666,12850.5,1016.75,99.6111111111111,26.45599176858661,0.0,0.0,0.0,37.4
45,2015-04-19,597.6666666666666,12825.0,1328.4166666666667,99.6111111111111,26.508594325319475,0.0,14.215863636363638,49.9870909090909,30.2
45,2015-04-20,542.0,11754.583333333334,2293.25,90.33333333333333,26.22871929389245,0.0,14.362000000000002,49.6315,46.4
45,2015-04-21,597.5833333333334,12855.083333333334,1614.1666666666667,99.59722222222223,26.442871713092313,0.0,0.0,0.0,46.4
45,2015-04-22,584.6666666666666,12613.416666666666,1624.2083333333333,97.44444444444444,26.366994580285986,0.0,0.0,0.0,41.89999999999999
45,2015-04-23,592.0833333333334,12920.083333333334,400.25,98.68055555555556,26.067690696869427,0.0,0.0,0.0,33.00588235294118
45,2015-04-24,597.4166666666666,12941.75,2359.0833333333335,99.56944444444444,26.25846689117692,0.0,0.0,0.0,32.870000000000005
45,2015-04-25,582.3333333333334,12538.0,2434.8333333333335,97.05555555555556,26.419732900870248,0.0,0.0,0.0,37.0925
45,2015-04-26,597.75,12871.416666666666,1122.25,99.625,26.41668231287672,0.0,0.0,0.0,39.335
45,2015-04-27,597.6666666666666,12964.666666666666,962.4166666666666,99.6111111111111,26.223020688709486,0.0,12.583,49.22,42.5375
45,2015-04-28,597.5833333333334,12956.666666666666,1283.25,99.59722222222223,26.235553340193807,0.0,14.125,49.022499999999994,50.18782608695652
45,2015-04-29,520.5,11285.0,3322.2083333333335,86.75,26.236397873283117,0.0,0.0,0.0,53.08571428571428
45,2015-04-30,597.6666666666666,12897.666666666666,2526.7916666666665,99.6111111111111,26.359242412494936,0.0,14.981454545454541,49.6139090909091,53.40875
45,2015-05-01,597.75,13060.0,5133.083333333333,99.625,26.035231623277177,0.0,12.266,50.084,52.230434782608704
45,2015-05-02,597.75,13156.833333333334,7127.166666666667,99.625,25.843614218213602,0.0,0.0,0.0,55.25749999999999
45,2015-05-03,597.6666666666666,13089.833333333334,2315.5,99.6111111111111,25.972272798652046,0.0,0.0,0.0,60.365
45,2015-05-04,597.6666666666666,13080.166666666666,1971.5,99.6111111111111,25.99146714916137,0.0,0.0,0.0,67.56500000000001
45,2015-05-05,597.6666666666666,13211.083333333334,1228.1666666666667,99.6111111111111,25.733901879524556,0.0,0.0,0.0,63.08750000000003
45,2015-05-06,597.6666666666666,13224.416666666666,2149.4583333333335,99.6111111111111,25.707956032507205,0.0,0.0,0.0,59.547500000000014
45,2015-05-07,597.75,13183.333333333334,2221.9583333333335,99.625,25.791665613147913,0.0,0.0,0.0,64.1375
45,2015-05-08,597.75,13212.833333333334,1301.0,99.625,25.73408113324167,0.0,0.0,0.0,71.11999999999999
45,2015-05-09,597.5833333333334,13204.916666666666,2087.125,99.59722222222223,25.742329771949425,0.0,0.0,0.0,75.25249999999998
45,2015-05-10,597.75,13190.75,1832.875,99.625,25.777163921687546,0.0,0.0,0.0,71.71999999999997
45,2015-05-11,413.3333333333333,9102.5,4762.333333333333,68.88888888888889,25.83002227715219,0.0,0.0,0.0,70.40750000000001
45,2015-05-12,537.3333333333334,11949.416666666666,111.125,89.55555555555556,25.578914823829145,0.0,0.0,0.0,63.01250000000001
45,2015-05-13,478.3333333333333,10858.25,419.75,79.72222222222223,25.05854483406115,0.0,0.0,0.0,46.7825
45,2015-05-14,529.0,11771.166666666666,70.70833333333333,88.16666666666667,25.563552182593057,0.0,0.0,0.0,49.2125
45,2015-05-15,586.8333333333334,12757.916666666666,98.66666666666667,97.80555555555556,26.16495857691847,0.0,0.0,0.0,58.28000000000002
45,2015-05-16,587.0,12799.416666666666,125.91666666666667,97.83333333333334,26.087530030665455,0.0,0.0,0.0,65.915
45,2015-05-17,567.8333333333334,12569.0,293.8333333333333,94.63888888888889,25.698347344878492,0.0,0.0,0.0,67.1675
45,2015-05-18,589.8333333333334,12976.666666666666,50.875,98.30555555555556,25.855396438051205,0.0,0.0,0.0,71.885
45,2015-05-19,597.6666666666666,12869.0,1612.75,99.6111111111111,26.417959610087983,0.0,0.0,0.0,66.04250000000003
45,2015-05-20,597.6666666666666,12686.583333333334,1558.875,99.6111111111111,26.797815715202194,0.0,0.0,0.0,45.3725
45,2015-05-21,597.3333333333334,12856.416666666666,705.625,99.55555555555556,26.42906806156027,0.0,0.0,0.0,50.637499999999996
45,2015-05-22,597.6666666666666,12984.833333333334,586.7916666666666,99.6111111111111,26.18229387276609,0.0,0.0,0.0,51.4925
45,2015-05-23,597.6666666666666,13040.833333333334,1336.4583333333333,99.6111111111111,26.069861759004837,0.0,0.0,0.0,46.79750000000001
45,2015-05-24,597.6666666666666,12979.833333333334,5534.583333333333,99.6111111111111,26.19237963165081,0.0,0.0,0.0,60.4625
45,2015-05-25,597.75,13022.666666666666,2016.2083333333333,99.625,26.10986933039828,0.0,0.0,0.0,72.08750000000002
45,2015-05-26,597.6666666666666,13174.166666666666,1340.6666666666667,99.6111111111111,25.806013452252934,0.0,6.480636363636364,49.73736363636363,74.375
45,2015-05-27,597.6666666666666,13316.333333333334,923.0833333333334,99.6111111111111,25.53050556125727,0.0,4.6375,49.429,74.12
45,2015-05-28,575.9166666666666,12646.333333333334,1323.625,95.98611111111111,25.90478904733036,0.0,0.0,0.0,66.3875
45,2015-05-29,545.3333333333334,12018.666666666666,1684.6666666666667,90.88888888888889,25.81016566821981,0.0,0.0,0.0,68.28499999999998
45,2015-05-30,536.8333333333334,12010.916666666666,2119.5833333333335,89.47222222222221,25.424262187408214,0.0,2.3648636363636366,49.47640909090908,73.12571428571431
45,2015-05-31,597.6666666666666,12936.5,1877.375,99.6111111111111,26.280116122770625,0.0,2.115458333333333,50.329375,54.2035294117647
45,2015-06-01,597.6666666666666,12888.916666666666,599.0833333333334,99.6111111111111,26.37713711823897,0.0,39.18095833333334,50.25070833333333,51.005
45,2015-06-02,597.6666666666666,12782.25,1124.75,99.6111111111111,26.597251831424217,0.0,3.087291666666666,50.83108333333332,52.46000000000001
45,2015-06-03,597.75,12889.916666666666,745.75,99.625,26.378768287873594,0.0,3.5834999999999995,50.45033333333333,56.27
45,2015-06-04,588.5833333333334,12882.0,419.0833333333333,98.09722222222223,25.990204893995067,0.0,3.8717083333333338,50.013666666666666,62.720000000000006
45,2015-06-05,593.0,13141.833333333334,681.4583333333334,98.83333333333333,25.66751214315608,0.0,4.0486249999999995,49.62679166666667,66.37250000000002
45,2015-06-06,527.5,11415.666666666666,5321.083333333333,87.91666666666667,26.284893567319763,0.0,4.323083333333334,50.55937500000001,56.6
45,2015-06-07,597.75,13005.333333333334,1407.0,99.625,26.144668213040802,0.0,2.18775,50.61720833333333,60.912500000000016
45,2015-06-08,597.6666666666666,13148.666666666666,1137.8333333333333,99.6111111111111,25.85606060606061,0.0,2.24675,49.862666666666655,66.575
45,2015-06-09,597.75,12830.666666666666,2286.5833333333335,99.625,26.50058128961862,2584.901363636364,36.326874999999994,51.000375,63.10249999999999
45,2015-06-10,597.6666666666666,12815.833333333334,1622.5,99.6111111111111,26.527554890868497,2638.7117083333337,11.214999999999998,51.07808333333333,63.34117647058823
45,2015-06-11,594.5833333333334,12685.166666666666,1304.0,99.09722222222223,26.66254439787503,2757.763833333333,10.066375,51.653875,68.3
45,2015-06-12,569.0833333333334,12417.833333333334,957.25,94.84722222222223,26.068442115058545,2739.1944583333334,10.989333333333335,50.97645833333333,71.06000000000002
45,2015-06-13,597.0,12849.333333333334,1388.0833333333333,99.5,26.428880875791222,2839.7009166666667,12.833458333333333,51.39320833333333,63.5825
45,2015-06-14,575.8333333333334,12698.0,604.2083333333334,95.97222222222223,25.79565242120369,2787.375,11.60425,50.43783333333332,67.37000000000002
45,2015-06-15,586.5,12952.666666666666,542.9166666666666,97.75,25.75691620773071,2577.5075,10.277791666666667,46.07479166666668,73.47500000000002
45,2015-06-16,597.6666666666666,13090.833333333334,1131.2916666666667,99.6111111111111,25.970288794109536,2798.0484166666665,10.972458333333334,50.455041666666666,70.07
45,2015-06-17,592.6666666666666,12942.0,1501.125,98.77777777777777,26.049185253867684,2759.760583333333,11.857625,50.529291666666666,66.16210526315791
45,2015-06-18,597.75,13021.166666666666,1934.7083333333333,99.625,26.112877110345973,2721.3885,13.187083333333332,50.78708333333333,67.78999999999998
45,2015-06-19,584.9166666666666,12928.666666666666,646.4166666666666,97.4861111111111,25.73506656181784,2564.2745416666667,11.319291666666667,49.97720833333333,62.54
45,2015-06-20,501.1666666666667,11651.666666666666,597.0,83.52777777777777,24.46691222047394,2443.978791666667,9.510208333333333,48.539208333333335,63.21826086956523
45,2015-06-21,517.8333333333334,12030.166666666666,1259.5,86.30555555555556,24.485185390430537,2466.9579444444444,5.993375,48.853333333333325,71.61565217391306
45,2015-06-22,595.0,13007.166666666666,1297.75,99.16666666666667,26.020719347026645,2380.381625,6.246333333333332,50.92325,70.415
45,2015-06-23,581.0833333333334,12912.333333333334,1093.0,96.84722222222221,25.598748182185847,2412.9605652173914,9.055916666666665,50.10875000000001,74.01500000000001
45,2015-06-24,575.0833333333334,12717.5,1238.25,95.84722222222221,25.72255313107485,2356.895708333333,9.399124999999998,50.23925,63.627500000000005
45,2015-06-25,597.5,13078.5,1264.0416666666667,99.58333333333333,25.987530425252643,2136.2227083333332,8.805833333333334,50.469750000000005,64.85000000000001
45,2015-06-26,593.1666666666666,13158.333333333334,407.4166666666667,98.86111111111111,25.64253113785096,2130.5207,11.434,49.518,63.55250000000001
45,2015-06-27,597.6666666666666,13138.0,1308.75,99.6111111111111,25.877052993014328,2083.0001666666667,17.011083333333332,49.05950000000001,58.16
45,2015-06-28,597.6666666666666,12986.166666666666,1063.3333333333333,99.6111111111111,26.17960564874589,1991.5490833333333,22.121125000000006,49.22733333333334,58.13130434782611
45,2015-06-29,591.4166666666666,12873.666666666666,331.1666666666667,98.56944444444444,26.132221891371703,1991.1740833333333,28.621499999999994,49.78879166666666,60.81714285714287
45,2015-06-30,576.0833333333334,12552.166666666666,680.8333333333334,96.01388888888889,26.10668034292442,2029.2817083333332,13.742958333333332,49.547625000000004,63.9275
45,2015-07-01,540.6666666666666,11692.666666666666,1948.0833333333333,90.11111111111111,26.30274436018777,2208.8152222222216,8.722583333333333,50.040666666666674,66.96695652173914
45,2015-07-02,488.1666666666667,10588.166666666666,3029.7083333333335,81.3611111111111,26.226020137784843,2249.6073333333334,23.92021739130434,50.03333333333333,62.84750000000002
45,2015-07-03,597.75,12827.166666666666,1512.3333333333333,99.625,26.50781219547055,2265.73725,11.329708333333334,50.2535,62.517500000000005
45,2015-07-04,597.75,13029.333333333334,1502.9166666666667,99.625,26.0965097984036,2075.7028695652175,7.930666666666667,50.20925000000002,64.55000000000001
45,2015-07-05,597.6666666666666,12984.333333333334,1373.5416666666667,99.6111111111111,26.183302099110893,1978.7334375000003,5.0494166666666676,50.191750000000006,65.56250000000001
45,2015-07-06,595.1666666666666,12959.333333333334,1117.875,99.19444444444444,26.124078313356307,1455.7577777777778,198.81929166666666,50.38308333333333,70.29500000000002
45,2015-07-07,575.6666666666666,12819.0,1573.0416666666667,95.94444444444444,25.544768616030023,1803.6965714285714,3.159625,49.15320833333333,74.87272727272729
45,2015-07-08,597.6666666666666,13138.666666666666,1374.7083333333333,99.6111111111111,25.875739970232058,1741.8125000000002,21.31929166666666,49.68437500000001,63.92750000000001
45,2015-07-09,597.25,13082.333333333334,926.0833333333334,99.54166666666666,25.969045404744307,2016.8646363636365,83.36133333333332,48.104083333333335,63.8225
45,2015-07-10,597.0,13132.833333333334,799.25,99.5,25.85835755168344,1882.49,10.639217391304346,49.707583333333325,65.09750000000003
45,2015-07-11,590.25,12918.166666666666,679.4166666666666,98.375,25.99083009715001,1565.087947368421,47.570875,50.17316666666667,66.8525
45,2015-07-12,593.0,13098.666666666666,694.8333333333334,98.83333333333333,25.752099450325733,1305.908125,27.931833333333334,49.64962500000001,70.20500000000003
45,2015-07-13,597.6666666666666,13115.333333333334,1052.375,99.6111111111111,25.921775191040176,1042.159,142.72908333333334,49.99429166666666,73.67
45,2015-07-14,547.5,12250.666666666666,2215.875,91.25,25.421983837614277,1224.6678095238094,19.798833333333334,49.04337499999999,69.52999999999999
45,2015-07-15,593.3333333333334,13022.833333333334,1045.875,98.88888888888889,25.916616541032628,1300.8328421052631,3.9302916666666667,50.57370833333332,59.90000000000001
45,2015-07-16,591.0,12880.333333333334,1327.5,98.5,26.10029502342072,1502.5746315789477,25.34341666666667,49.758708333333324,59.165
45,2015-07-17,554.6666666666666,12208.333333333334,1485.75,92.44444444444444,25.844059158134243,1502.7264444444445,11.899375000000001,50.07945833333333,66.17000000000002
45,2015-07-18,597.6666666666666,13190.833333333334,1019.5,99.6111111111111,25.773407458883486,1865.9587999999999,14.548583333333333,49.90679166666667,76.16000000000001
45,2015-07-19,594.6666666666666,13285.0,1478.5,99.11111111111111,25.462267385940702,1271.5914000000002,25.934521739130435,49.19875,76.9625
45,2015-07-20,597.6666666666666,13013.0,2331.9583333333335,99.6111111111111,26.12562224100686,1482.5160000000003,62.166666666666664,50.492333333333335,73.4975
45,2015-07-21,595.8333333333334,13145.833333333334,794.1666666666666,99.30555555555556,25.782303222398305,1934.8571333333332,20.003681818181818,49.818333333333335,67.07000000000001
45,2015-07-22,597.3333333333334,13133.833333333334,482.3333333333333,99.55555555555556,25.870825560786603,1670.1915000000004,19.163124999999997,50.06670833333334,63.29750000000001
45,2015-07-23,589.6666666666666,13332.333333333334,900.3333333333334,98.27777777777777,25.15854105724596,1511.3630625,6.652791666666666,49.79629166666668,63.09500000000002
45,2015-07-24,590.4166666666666,12967.666666666666,683.1666666666666,98.40277777777777,25.89892917427105,1552.6986999999997,23.847291666666667,50.02479166666666,65.03750000000002
45,2015-07-25,571.5833333333334,12779.666666666666,78.58333333333333,95.26388888888889,25.441637975255833,1207.3937647058826,27.601565217391304,49.91520833333333,68.25500000000001
45,2015-07-26,559.9166666666666,12613.0,446.2083333333333,93.31944444444444,25.251666050018944,1560.4963571428573,80.35400000000001,49.69062499999998,72.4175
45,2015-07-27,592.8333333333334,13000.833333333334,1068.25,98.80555555555556,25.938595816507487,1073.9165625,14.815043478260872,50.99466666666665,71.6075
45,2015-07-28,597.75,13027.166666666666,2201.0,99.625,26.100850146488746,1546.0375999999999,60.562666666666665,51.60258333333332,74.06750000000001
45,2015-07-29,592.3333333333334,13067.0,1015.5416666666666,98.72222222222223,25.78548591447497,1045.1395238095236,137.21541666666667,50.739625,75.7475
45,2015-07-30,550.5,12268.5,1388.2083333333333,91.75,25.524126828870685,961.5245833333335,70.90930434782608,50.63308333333333,75.11428571428571
45,2015-07-31,582.5833333333334,12491.833333333334,1782.125,97.09722222222223,26.52875767723802,708.6440476190476,51.54163636363637,52.114583333333336,72.33058823529412
45,2015-08-01,587.75,12716.5,980.0833333333334,97.95833333333334,26.29118009410346,1021.3162083333333,25.246260869565216,51.436416666666666,68.29739130434783
45,2015-08-02,490.0,11071.166666666666,1972.7083333333333,81.66666666666667,25.176057928252067,872.3940909090908,363.6315263157895,49.83208333333332,69.91250000000001
45,2015-08-03,461.5,10093.0,3378.7083333333335,76.91666666666667,26.009767495624033,918.3677083333333,36.105043478260875,50.72024999999999,71.26250000000002
45,2015-08-04,597.6666666666666,12925.333333333334,1425.7083333333333,99.6111111111111,26.3028204731449,1288.3208750000001,5.4511666666666665,51.368791666666674,66.46250000000002
45,2015-08-05,561.6666666666666,12443.333333333334,888.4583333333334,93.61111111111111,25.675975533529776,976.4021304347824,0.9644761904761905,50.828375,64.95500000000001
45,2015-08-06,595.5,12877.166666666666,1405.5,99.25,26.305495515317812,998.8389999999999,19.840826086956525,51.349333333333334,61.9175
45,2015-08-07,577.3333333333334,12834.5,575.125,96.22222222222221,25.58778639171331,1533.6351249999998,39.35058333333333,50.047791666666676,62.82500000000001
45,2015-08-08,580.0,12814.5,335.0833333333333,96.66666666666667,25.74609491851679,1379.8889583333332,0.993125,50.388083333333334,62.70500000000002
45,2015-08-09,570.25,12818.666666666666,292.9583333333333,95.04166666666667,25.305066179529856,928.6670833333334,0.0,49.89554166666667,66.56749999999998
45,2015-08-10,563.25,12555.5,1340.5,93.875,25.518328620923104,689.3857499999999,0.0,50.36633333333332,69.04250000000002
45,2015-08-11,597.6666666666666,13045.666666666666,1935.75,99.6111111111111,26.06020304741464,410.723125,11.270833333333334,51.15620833333333,68.75749999999998
45,2015-08-12,595.9166666666666,13043.0,1715.7083333333333,99.31944444444444,25.989209835842132,505.6562083333333,0.0,51.185625000000016,64.76
45,2015-08-13,587.9166666666666,12719.0,1610.7916666666667,97.98611111111111,26.293466249093655,1301.7067619047618,4.163083333333334,52.15383333333333,62.54000000000001
45,2015-08-14,597.6666666666666,13088.666666666666,1053.5833333333333,99.6111111111111,25.9745878537836,647.3939130434784,0.0,51.121166666666674,71.75000000000001
45,2015-08-15,596.0,13103.166666666666,1332.25,99.33333333333333,25.873491140818373,726.9552916666667,0.0,50.69133333333334,72.2375
45,2015-08-16,589.8333333333334,13180.666666666666,857.7916666666666,98.30555555555556,25.455226931701315,673.2714166666666,0.0,50.35283333333333,73.17500000000001
45,2015-08-17,564.3333333333334,12652.5,748.6666666666666,94.05555555555556,25.371397835298247,831.9923749999999,42.632,50.548791666666666,75.24500000000002
45,2015-08-18,566.0,11482.5,1292.125,94.33333333333334,28.03916104216561,1249.2814583333336,1323.2568333333331,57.14429166666667,73.31750000000001
45,2015-08-19,563.1666666666666,11254.0,1907.0,93.8611111111111,28.46525432932488,1378.4285,1453.415,58.147499999999994,76.88
45,2015-08-20,572.8333333333334,11410.0,2695.375,95.47222222222223,28.55799250170416,0.0,0.0,0.0,73.52
45,2015-08-21,509.1666666666667,10214.166666666666,2722.7916666666665,84.86111111111111,28.35581028527916,1810.487,768.6664999999999,38.122166666666665,63.522500000000015
45,2015-08-22,594.5833333333334,12854.0,766.7083333333334,99.09722222222223,26.312340084366298,2056.007291666667,589.888625,51.04145833333334,60.10249999999999
45,2015-08-23,594.5833333333334,12849.5,663.875,99.09722222222223,26.321554881080544,1990.3925833333333,60.391916666666674,51.24391666666666,65.26727272727273
45,2015-08-24,597.0,12892.166666666666,582.8333333333334,99.5,26.341072744431376,2053.535083333333,16.305874999999997,51.25683333333334,65.66000000000001
45,2015-08-25,597.0,12765.666666666666,1050.4583333333333,99.5,26.60209676998198,2105.892875,16.50620833333333,51.606249999999996,63.192500000000024
45,2015-08-26,597.6666666666666,13438.666666666666,1162.5833333333333,99.6111111111111,25.29809918312002,2108.0867083333333,16.58666666666667,51.721,60.837500000000006
45,2015-08-27,597.6666666666666,13594.666666666666,1413.5833333333333,99.6111111111111,25.007801261932787,2096.1212499999997,14.007041666666668,51.795500000000004,60.890000000000015
45,2015-08-28,588.0,13581.0,512.5,98.0,24.6280833517414,1967.4202499999994,10.996749999999999,50.78358333333333,59.84
45,2015-08-29,597.6666666666666,13837.0,602.3333333333334,99.6111111111111,24.569828880698292,1906.503333333334,9.007291666666667,50.66404166666667,64.73
45,2015-08-30,589.3333333333334,13746.333333333334,1291.625,98.22222222222223,24.38704462604169,1904.6952083333333,7.6946666666666665,51.15349999999999,69.27636363636364
45,2015-08-31,572.8333333333334,13419.166666666666,1888.2916666666667,95.47222222222223,24.2821855140864,1950.3544583333335,7.2223333333333315,51.61915789473684,71.89647058823529
45,2015-09-01,572.8333333333334,13341.666666666666,2331.9583333333335,95.47222222222223,24.42323755985842,1948.6800416666672,8.524375000000001,0.0,69.76249999999997
45,2015-09-02,572.8333333333334,13425.833333333334,1527.75,95.47222222222223,24.270128069848756,1947.9167916666668,9.080166666666665,0.0,70.955
45,2015-09-03,570.8333333333334,13425.166666666666,1567.25,95.13888888888889,24.186591931405776,2030.6402999999998,8.261099999999999,0.0,71.15000000000002
45,2015-09-04,557.5,12137.833333333334,1858.9166666666667,92.91666666666667,26.126951542697075,2100.6699999999987,7.0,0.0,73.34750000000001
45,2015-09-05,526.8333333333334,11659.0,1604.0,87.80555555555556,25.703779150108165,2079.543666666666,183.01066666666668,50.52571428571428,73.55
45,2015-09-06,548.0,12772.833333333334,2161.3333333333335,91.33333333333333,24.404974098672966,2141.2086666666664,129.94454166666665,50.274499999999996,74.6225
45,2015-09-07,547.8333333333334,12552.0,2592.4166666666665,91.30555555555556,24.82678944479853,2108.010333333333,100.16695833333334,50.683375000000005,77.09750000000003
45,2015-09-08,548.0,12634.166666666666,2156.8333333333335,91.33333333333333,24.67283160741376,2150.8260416666667,57.44062500000001,50.85762499999999,77.99750000000002
45,2015-09-09,515.0,11696.166666666666,2831.7083333333335,85.83333333333333,25.046596463228692,2127.56625,44.61741666666666,50.74791666666667,73.72250000000001
45,2015-09-10,549.6666666666666,12004.0,1902.375,91.61111111111111,26.047044503683953,2102.0135416666667,271.7985,51.25445833333333,62.73500000000001
45,2015-09-11,557.5833333333334,12286.166666666666,1638.0833333333333,92.93055555555556,25.81537388481173,2010.1318333333336,10.221958333333333,49.88608333333334,62.75750000000002
45,2015-09-12,470.25,10210.166666666666,3921.875,78.375,26.198776546252915,1739.6423333333335,9.174000000000001,51.24829166666667,59.83250000000002
45,2015-09-13,540.1666666666666,11666.333333333334,2191.5833333333335,90.02777777777777,26.337735840071623,1831.719208333333,60.229125,51.34070833333332,56.9375
45,2015-09-14,373.5,8320.833333333334,2947.7916666666665,62.25000000000001,25.533410115172757,1311.8544166666666,11.218333333333332,50.48308333333335,57.724999999999994
45,2015-09-15,563.5833333333334,12132.5,1007.625,93.93055555555556,26.423654326075507,1816.3542083333332,9.545041666666668,51.870749999999994,61.220000000000006
45,2015-09-16,566.0833333333334,12223.0,1847.7916666666667,94.34722222222223,26.34435649549574,1963.7602916666667,10.895583333333333,53.1945,66.33500000000001
45,2015-09-17,570.6666666666666,12376.333333333334,1347.2083333333333,95.11111111111111,26.228626320845343,1935.8065,131.29916666666668,52.820166666666665,67.55
45,2015-09-18,593.6666666666666,13040.333333333334,706.2083333333334,98.94444444444444,25.896377052393007,1966.5834583333333,14.657041666666666,51.53758333333332,69.3875
45,2015-09-19,579.8333333333334,12881.5,275.7083333333333,96.63888888888889,25.604823023543666,1884.8959166666664,11.992333333333333,51.075625,69.43999999999998
45,2015-09-20,584.3333333333334,12795.333333333334,380.5416666666667,97.38888888888889,25.977305093871028,1751.0343333333333,12.051875,52.39033333333334,55.70000000000001
45,2015-09-21,590.25,12871.0,765.0416666666666,98.375,26.086075285525602,1718.558958333333,12.500124999999999,52.99204166666666,50.86250000000001
45,2015-09-22,597.75,12918.166666666666,1357.2083333333333,99.625,26.321082067888884,1792.2946250000002,14.875416666666666,52.83645833333332,59.57750000000001
45,2015-09-23,597.6666666666666,12940.333333333334,1602.7083333333333,99.6111111111111,26.27233112662391,1801.9930416666666,13.88216666666667,52.58795833333335,57.35652173913045
45,2015-09-24,593.5,13001.666666666666,1867.7916666666667,98.91666666666666,25.966100499935905,1886.4411666666665,14.114708333333335,53.625625000000014,59.43500000000001
45,2015-09-25,572.3333333333334,12840.333333333334,337.6666666666667,95.38888888888889,25.35465936329102,1849.1010000000003,13.54520833333333,51.43979166666668,61.24250000000001
45,2015-09-26,597.6666666666666,13260.166666666666,1085.9583333333333,99.6111111111111,25.638646237897127,1805.1806666666664,15.152791666666667,50.75208333333334,60.06500000000002
45,2015-09-27,597.6666666666666,12950.5,1530.625,99.6111111111111,26.251706283326687,1756.4027916666666,12.98295833333333,51.516625000000005,61.37000000000001
45,2015-09-28,597.5833333333334,12954.166666666666,1202.5,99.59722222222223,26.24061648976091,1744.8129583333332,14.222250000000003,51.91124999999999,65.19500000000001
45,2015-09-29,597.4166666666666,13139.666666666666,1281.5,99.56944444444444,25.862947859323338,1814.8095416666667,15.176875,51.087500000000006,67.48571428571428
45,2015-09-30,597.75,12789.666666666666,1758.7083333333333,99.625,26.585534546117962,1871.0265,22.6385,51.597,58.77500000000001
45,2015-10-01,584.75,12452.666666666666,935.2916666666666,97.45833333333334,26.711169628995123,1757.6015217391307,19.01795652173913,52.213565217391306,47.21000000000001
45,2015-10-02,593.5833333333334,12724.0,624.5833333333334,98.93055555555556,26.53646542841175,1732.6909999999996,17.93016666666667,53.20495833333333,44.223636363636366
45,2015-10-03,597.75,12807.333333333334,1363.4166666666667,99.625,26.548861980115557,1674.9682083333335,17.461791666666667,53.48370833333333,45.779
45,2015-10-04,588.0,12697.666666666666,604.6666666666666,98.0,26.34137505578453,1664.3924166666663,17.190833333333334,51.271291666666656,52.415
45,2015-10-05,589.3333333333334,12813.666666666666,511.9166666666667,98.22222222222223,26.1621012287228,1661.773958333334,15.937333333333333,50.69074999999999,52.05500000000001
45,2015-10-06,597.6666666666666,12835.333333333334,1100.875,99.6111111111111,26.487253068785822,1809.079958333333,20.698083333333336,51.5375,54.15499999999998
45,2015-10-07,597.6666666666666,12777.666666666666,1380.4583333333333,99.6111111111111,26.60679223297594,1929.4897083333335,25.965083333333336,52.443916666666674,56.772500000000015
45,2015-10-08,597.75,12782.333333333334,1054.25,99.625,26.600786893368443,1974.0588750000004,25.832999999999995,52.36029166666668,54.71000000000001
45,2015-10-09,597.6666666666666,12801.0,1343.7916666666667,99.6111111111111,26.558294056887917,2022.9932916666667,25.15295833333333,51.814666666666675,57.41750000000001
45,2015-10-10,469.25,10035.666666666666,3344.0416666666665,78.20833333333333,26.597639253329785,1738.6873750000002,53.30541666666668,53.986541666666675,45.432500000000005
45,2015-10-11,597.5,13173.666666666666,391.5416666666667,99.58333333333333,25.799796310822092,1813.9512916666665,24.316041666666674,51.16645833333333,54.67249999999999
45,2015-10-12,597.75,12805.666666666666,579.3333333333334,99.625,26.552317333472157,1882.5243750000002,23.114625,50.27433333333334,60.98750000000001
45,2015-10-13,597.75,12771.333333333334,510.125,99.625,26.62369825651198,1918.7845416666667,23.361250000000002,49.111124999999994,57.8975
45,2015-10-14,597.6666666666666,12726.0,605.2083333333334,99.6111111111111,26.714813941711636,1880.225916666667,23.042041666666666,52.03629166666666,50.96
45,2015-10-15,597.6666666666666,12812.0,812.875,99.6111111111111,26.535491899954906,1879.5764166666665,24.072625,52.63037500000001,50.300000000000004
45,2015-10-16,597.6666666666666,12835.666666666666,523.0833333333334,99.6111111111111,26.486565213251268,1804.3049583333334,22.836916666666667,51.64954166666667,47.42000000000001
45,2015-10-17,597.6666666666666,12835.666666666666,1599.25,99.6111111111111,26.486565213251268,1662.1560000000002,20.211750000000002,52.58575,37.03217391304348
45,2015-10-18,597.8333333333334,12933.666666666666,729.125,99.63888888888889,26.293203353865447,1516.6075833333334,19.965333333333337,52.47783333333334,33.26
45,2015-10-19,597.6666666666666,13218.666666666666,944.2083333333334,99.6111111111111,25.719138760002693,1830.7530833333337,25.426708333333334,53.03433333333333,40.887499999999996
45,2015-10-20,597.6666666666666,13028.333333333334,626.3333333333334,99.6111111111111,26.094874419001325,2026.322375,30.989541666666668,53.160125000000015,55.887500000000024
45,2015-10-21,597.6666666666666,12918.0,637.5833333333334,99.6111111111111,26.31775214601504,2082.010541666667,29.85445833333333,53.227833333333336,57.57500000000002
45,2015-10-22,597.0,12927.0,291.0416666666667,99.5,26.270093602537326,2016.2495833333332,31.211416666666665,53.81445833333333,57.41750000000002
45,2015-10-23,597.6666666666666,12866.333333333334,1322.5833333333333,99.6111111111111,26.42343497672652,1966.555625,32.22895833333333,53.11100000000002,41.39000000000001
45,2015-10-24,546.8333333333334,12173.333333333334,2141.1666666666665,91.13888888888889,25.552329773640015,1728.669791666667,25.413291666666662,53.39425,42.86750000000001
45,2015-10-25,597.6666666666666,13184.333333333334,570.6666666666666,99.6111111111111,25.78611399051062,1973.7016250000004,33.49704166666667,54.90687499999999,46.5575
45,2015-10-26,576.6666666666666,12703.0,1476.25,96.11111111111111,25.82281525798805,1923.5207083333332,30.941208333333336,53.99070833333334,36.15565217391305
45,2015-10-27,597.6666666666666,13301.0,1259.2916666666667,99.6111111111111,25.55993701392544,1853.7260833333337,32.48929166666667,52.01291666666666,41.2925
45,2015-10-28,597.6666666666666,13313.0,956.3333333333334,99.6111111111111,25.5368979360191,1923.2604166666667,93.00745833333333,50.90987499999999,52.07749999999999
45,2015-10-29,447.1666666666667,9930.333333333334,4123.083333333333,74.52777777777779,25.614780190885394,1995.3370416666664,30.388833333333327,50.77645833333333,54.61250000000002
45,2015-10-30,597.6666666666666,13160.333333333334,1683.5,99.6111111111111,25.833139147100294,1948.930625,37.576125,52.34279166666668,41.654545454545456
45,2015-10-31,597.5,13321.333333333334,1444.6666666666667,99.58333333333333,25.513806175558003,1867.1979583333334,23.67020833333333,52.15449999999999,35.971250000000005
45,2015-11-01,595.3333333333334,13322.333333333334,983.0416666666666,99.22222222222223,25.419379321273382,1945.6218333333338,35.55162500000001,51.030375,51.64347826086957
45,2015-11-02,597.4166666666666,13329.333333333334,1085.4166666666667,99.56944444444444,25.4949370227735,1969.5835833333333,31.503916666666665,52.25074999999999,46.287499999999994
45,2015-11-03,597.5,13238.666666666666,1872.375,99.58333333333333,25.673122922751535,2052.0182083333334,31.260583333333333,53.092499999999994,51.987500000000004
45,2015-11-04,597.25,13221.333333333334,1762.0416666666667,99.54166666666666,25.69602473275514,2143.996125,31.093833333333336,53.10929166666667,59.502500000000005
45,2015-11-05,597.3333333333334,13364.0,1265.6666666666667,99.55555555555556,25.425255246266914,2096.5589583333335,36.70825,51.90566666666666,62.98250000000001
45,2015-11-06,586.4166666666666,13358.333333333334,1496.2916666666667,97.73611111111111,24.971180079018506,1999.5138333333334,38.14208333333334,51.81945833333333,62.29250000000001
45,2015-11-07,597.75,13433.0,1080.75,99.625,25.31229993300082,1957.0140416666666,35.56291666666667,51.34845833333333,47.401739130434784
45,2015-11-08,597.5833333333334,13461.0,846.8333333333334,99.59722222222223,25.252605262940676,1831.9758333333332,33.89595833333332,52.118666666666655,39.7625
45,2015-11-09,588.1666666666666,13282.333333333334,1259.5,98.02777777777779,25.189008373696055,1820.7401666666665,33.48266666666667,51.534708333333334,41.892500000000005
45,2015-11-10,487.0833333333333,11203.0,3097.5,81.18055555555556,24.731700090253604,1835.2879166666664,27.701666666666664,50.403333333333336,51.24500000000001
45,2015-11-11,546.3333333333334,12283.0,2450.625,91.05555555555556,25.301034853953517,1982.8399166666668,37.66645833333334,51.43383333333333,49.204999999999984
45,2015-11-12,597.6666666666666,13384.0,1656.2083333333333,99.6111111111111,25.4014287374643,2037.8228749999998,39.395541666666674,50.655249999999995,50.71250000000001
45,2015-11-13,597.5833333333334,13309.0,2104.625,99.59722222222223,25.541011303963064,2009.4340000000002,39.243500000000004,51.00491666666667,43.99250000000001
45,2015-11-14,597.75,13294.333333333334,2467.3333333333335,99.625,25.57632011132562,1887.7880000000002,34.072916666666664,50.82866666666667,36.41818181818182
45,2015-11-15,597.5833333333334,13493.666666666666,934.1666666666666,99.59722222222223,25.191471513384883,1835.1277083333332,31.86770833333334,50.48483333333334,41.667500000000004
45,2015-11-16,597.5833333333334,13566.666666666666,618.4166666666666,99.59722222222223,25.055920352170354,1800.2945000000002,30.746875000000003,50.124375000000015,41.892500000000005
45,2015-11-17,597.6666666666666,13623.666666666666,1889.25,99.6111111111111,24.954568438909416,1790.0699583333333,33.04179166666666,50.71491666666666,39.31249999999999
45,2015-11-18,545.3333333333334,12386.0,3631.5833333333335,90.88888888888889,25.044709977214417,1918.9861250000004,35.117666666666665,50.553,47.95249999999999
45,2015-11-19,597.6666666666666,13550.666666666666,1118.5416666666667,99.6111111111111,25.089003411066287,2011.253541666667,35.85375,49.522708333333334,56.75750000000002
45,2015-11-20,597.75,13446.0,2025.6666666666667,99.625,25.287827234865386,1866.1875833333334,24.93716666666666,50.33995833333333,40.13
45,2015-11-21,597.75,13685.333333333334,1809.9583333333333,99.625,24.84558590705378,1735.86525,34.34704166666668,50.11579166666667,37.385
45,2015-11-22,597.6666666666666,13486.333333333334,1962.5416666666667,99.6111111111111,25.2086845118927,1774.8962083333333,33.816125,49.775749999999995,38.120000000000005
45,2015-11-23,595.3333333333334,13697.666666666666,311.75,99.22222222222223,24.722856285336512,1554.6741666666667,25.916375000000002,49.58108333333334,26.584999999999994
45,2015-11-24,510.3333333333333,12001.666666666666,1295.7083333333333,85.05555555555556,24.187858167847057,1461.4229166666664,20.476041666666664,49.640125000000005,30.237499999999997
45,2015-11-25,597.75,13686.333333333334,1167.2083333333333,99.625,24.843770549696778,1612.1007499999996,30.54958333333334,50.81079166666667,35.06749999999999
45,2015-11-26,597.6666666666666,13516.0,1091.25,99.6111111111111,25.15335322745059,1723.8814166666668,31.528291666666675,51.288625,45.995000000000005
45,2015-11-27,597.75,13561.0,924.0,99.625,25.073381387803256,1837.3155416666666,36.32341666666667,50.44416666666667,53.952499999999986
45,2015-11-28,597.6666666666666,13467.0,1524.2083333333333,99.6111111111111,25.24487430179121,1760.8857083333332,35.4865,50.53525,35.7125
45,2015-11-29,597.75,13515.333333333334,900.75,99.625,25.15810129235929,1629.9203333333335,32.06250000000001,50.58354166666667,29.428571428571423
45,2015-11-30,597.6666666666666,13537.666666666666,1473.5416666666667,99.6111111111111,25.113095970912436,1607.3122916666669,70.05225000000002,50.916374999999995,30.422857142857147
45,2015-12-01,597.75,13555.0,2619.1666666666665,99.625,25.084479896717077,1782.7991666666667,38.503375,50.143,43.25428571428571
45,2015-12-02,597.6666666666666,13033.0,2326.5833333333335,99.6111111111111,26.085530746736918,1956.0034999999998,676.1805833333333,51.98675,44.824999999999996
45,2015-12-03,597.6666666666666,13338.0,1908.6666666666667,99.6111111111111,25.48903300511488,1851.8335416666662,44.05558333333334,50.706375,37.65500000000001
45,2015-12-04,597.6666666666666,13307.666666666666,1414.0416666666667,99.6111111111111,25.547132396529985,1909.337041666666,40.669958333333334,51.97466666666668,38.78000000000001
45,2015-12-05,597.75,13493.666666666666,948.4166666666666,99.625,25.198497443244978,1868.257166666667,42.47945833333333,51.96595833333333,38.660000000000004
45,2015-12-06,597.75,13654.666666666666,1190.2083333333333,99.625,24.901385973049507,1845.0282916666665,43.350958333333345,50.762833333333326,34.98285714285714
45,2015-12-07,597.6666666666666,13681.666666666666,914.9583333333334,99.6111111111111,24.848779794534455,1782.746625,42.670125000000006,50.08808333333332,32.8175
45,2015-12-08,597.0,13616.333333333334,1358.4583333333333,99.5,24.94015765379814,1668.600875,42.600625,49.88958333333333,35.195
45,2015-12-09,188.91666666666666,4458.666666666667,9808.791666666666,31.48611111111111,24.10184596790271,463.3505833333333,38.350541666666665,35.31187499999999,35.705000000000005
45,2015-12-10,516.0833333333334,11754.333333333334,3124.125,86.01388888888889,24.97507893070168,1560.7075833333336,43.486416666666656,50.03828571428572,47.11
45,2015-12-11,461.75,10770.333333333334,2895.5833333333335,76.95833333333333,24.38724815078456,1736.8052500000001,50.455125,0.0,48.37250000000001
45,2015-12-12,597.4166666666666,13614.0,724.5,99.56944444444444,24.961841772358518,1835.3265416666666,47.99016666666666,0.0,46.07
45,2015-12-13,597.5,13593.333333333334,1566.9583333333333,99.58333333333333,25.003279794016674,1893.65675,46.274499999999996,0.0,52.43391304347826
45,2015-12-14,579.6666666666666,13267.333333333334,1886.625,96.61111111111111,24.85305177294273,2038.440875,54.319874999999996,0.0,58.91391304347826
45,2015-12-15,597.75,13501.333333333334,1477.125,99.625,25.18418859865692,1965.7741666666668,54.37133333333333,0.0,45.815000000000005
45,2015-12-16,597.75,13507.0,1835.7916666666667,99.625,25.173622936255274,1977.6732916666667,58.61145833333334,0.0,39.56
45,2015-12-17,597.6666666666666,13582.333333333334,1789.0,99.6111111111111,25.030509403555275,1969.2812083333338,56.36124999999999,0.0,45.60173913043478
45,2015-12-18,597.5,13637.0,577.875,99.58333333333333,24.923217472073524,1815.3368333333335,53.31620833333333,0.0,33.873636363636365
45,2015-12-19,597.6666666666666,13529.666666666666,2169.4166666666665,99.6111111111111,25.127945173979814,1761.413166666667,46.5525,0.0,27.177500000000006
45,2015-12-20,597.6666666666666,13627.333333333334,1478.6666666666667,99.6111111111111,24.947853986269426,1786.4130000000002,49.729666666666674,0.0,31.107500000000005
45,2015-12-21,556.0,12875.333333333334,1343.5,92.66666666666666,24.564127789571792,1815.93325,54.850750000000005,0.0,41.30521739130436
45,2015-12-22,597.8333333333334,13619.0,1796.0416666666667,99.63888888888889,24.970080606342442,2285.12475,71.49633333333334,0.0,48.01999999999999
45,2015-12-23,597.6666666666666,13194.0,1463.9166666666667,99.6111111111111,25.76722163272868,2306.239916666667,70.51708333333333,0.0,50.682500000000005
45,2015-12-24,597.6666666666666,13289.666666666666,1377.75,99.6111111111111,25.581734346651952,2388.5241250000004,75.10408333333332,0.0,56.4095652173913
45,2015-12-25,597.6666666666666,13402.333333333334,1268.1666666666667,99.6111111111111,25.36668158944131,2263.8507916666667,78.41991666666668,0.0,41.69652173913044
45,2015-12-26,508.3333333333333,11555.333333333334,2268.6666666666665,84.72222222222221,25.023678339968075,2086.0589999999997,58.39879166666666,0.0,37.51250000000001
45,2015-12-27,582.1666666666666,13475.666666666666,230.75,97.02777777777779,24.574354185733956,2062.7255416666662,60.33333333333334,0.0,41.6525
45,2015-12-28,593.3333333333334,13370.333333333334,274.4166666666667,98.88888888888889,25.243033914221368,1895.5279166666667,53.64908333333333,0.0,28.912307692307692
45,2015-12-29,597.6666666666666,13568.0,1502.0,99.6111111111111,25.05695181472747,1999.6565416666665,56.83391666666666,0.0,34.4
45,2015-12-30,597.75,13925.666666666666,1159.6666666666667,99.625,24.416793331258823,2160.1733333333336,72.38237500000001,0.0,37.4
45,2015-12-31,588.3333333333334,13772.0,1002.9166666666666,98.05555555555556,24.300291251169845,2182.934125,72.6073333333333,0.0,35.6
45,2016-01-01,597.75,14094.0,641.4166666666666,99.625,24.125168511423297,2034.9192916666673,64.23579166666667,0.0,27.5
45,2016-01-02,578.0,13789.0,209.66666666666666,96.33333333333334,23.844054439529092,1864.309708333333,54.29545833333333,0.0,24.8
45,2016-01-03,597.6666666666666,14278.0,1111.0833333333333,99.6111111111111,23.810948467728128,1888.6837083333337,58.50762499999998,0.0,29.599999999999998
45,2016-01-04,475.0833333333333,11291.666666666666,6166.916666666667,79.18055555555556,23.932980319803196,1631.5137083333336,40.322875,0.0,10.4
45,2016-01-05,596.4166666666666,14004.333333333334,275.25,99.40277777777777,24.225478820047762,1563.3303749999998,44.03466666666667,0.0,6.8
45,2016-01-06,597.75,14090.666666666666,736.5833333333334,99.625,24.13087563872066,1727.1387916666665,50.968333333333334,0.0,10.4
45,2016-01-07,597.0833333333334,14087.0,220.58333333333334,99.51388888888889,24.110236585346616,1726.4311666666665,51.357583333333345,0.0,17.6
45,2016-01-08,587.0833333333334,13873.333333333334,140.91666666666666,97.84722222222221,24.07154513054621,1750.2852916666664,52.16329166666666,0.0,33.455000000000005
45,2016-01-09,596.75,14035.333333333334,222.16666666666666,99.45833333333334,24.185481285327505,1984.1042083333332,61.3475,0.0,40.49
45,2016-01-10,496.3333333333333,11880.0,1815.1666666666667,82.72222222222221,23.765231013842122,1961.3131666666666,53.92037500000001,0.0,43.0025
45,2016-01-11,554.0,13129.333333333334,191.66666666666666,92.33333333333333,24.00225957144308,1728.9511666666667,48.51037499999999,0.0,20.594545454545457
45,2016-01-12,596.0,13905.333333333334,263.0833333333333,99.33333333333333,24.380909003739575,1815.3610416666668,55.631833333333326,0.0,21.679999999999996
45,2016-01-13,597.6666666666666,13918.666666666666,1929.4166666666667,99.6111111111111,24.42566736916052,1813.1385833333334,53.71891666666667,0.0,17.525000000000002
45,2016-01-14,597.5833333333334,14005.333333333334,1034.3333333333333,99.59722222222223,24.271133814102566,1814.485875,54.756791666666665,0.0,21.0575
45,2016-01-15,597.75,14041.666666666666,653.0,99.625,24.21508308605341,1972.8717916666667,70.18837500000001,99.23025000000001,37.122499999999995
45,2016-01-16,597.6666666666666,14136.0,1161.0,99.6111111111111,24.050135980632586,1995.0172083333334,72.63233333333334,98.7413125,35.52173913043479
45,2016-01-17,597.6666666666666,14146.333333333334,1180.6666666666667,99.6111111111111,24.03256831373658,1804.805083333333,62.923624999999994,99.07874999999999,26.435
45,2016-01-18,597.75,14118.333333333334,2406.3333333333335,99.625,24.083588124188402,1618.3194999999998,51.84383333333334,99.18592857142856,14.922499999999998
45,2016-01-19,597.75,14113.0,2946.25,99.625,24.092689364415786,1570.9341249999998,46.92704166666667,98.887,16.415
45,2016-01-20,597.5,14208.666666666666,725.75,99.58333333333333,23.920465209027356,1699.5382083333332,104.47604166666667,84.4065,21.995
45,2016-01-21,597.6666666666666,14259.333333333334,1775.3333333333333,99.6111111111111,23.842119001979214,1596.2710416666662,57.95541666666667,99.61,17.4875
45,2016-01-22,597.75,14224.666666666666,2217.5833333333335,99.625,23.90355661526925,1534.76325,50.760333333333335,99.8,8.247499999999999
45,2016-01-23,592.5833333333334,14255.333333333334,1241.25,98.76388888888889,23.645967785935866,1457.6594583333333,45.11837500000001,99.22295238095235,15.75090909090909
45,2016-01-24,536.0833333333334,13011.333333333334,2009.3333333333333,89.34722222222223,23.43665031340199,1491.3157083333335,40.259874999999994,98.68942857142858,20.044999999999998
45,2016-01-25,553.5833333333334,13416.333333333334,375.0833333333333,92.26388888888889,23.471141104954988,1707.2640416666666,48.659833333333324,98.631875,25.834999999999997
45,2016-01-26,547.9166666666666,13091.0,1980.9166666666667,91.31944444444444,23.808208990061026,1794.0278333333333,55.527874999999995,99.17183333333331,38.48749999999999
45,2016-01-27,547.9166666666666,13026.0,892.1666666666666,91.31944444444444,23.927012428135182,1548.8294999999998,48.63916666666666,99.63399999999999,30.064999999999987
45,2016-01-28,547.9166666666666,13162.0,1496.0,91.31944444444444,23.679779964206723,1656.288625,56.31279166666667,98.71536363636363,28.350909090909088
45,2016-01-29,552.1666666666666,13078.666666666666,14205.0,92.02777777777777,24.01550659258504,1752.381875,66.20879166666667,98.36857142857146,27.515652173913033
45,2016-01-30,576.25,13504.666666666666,1528.8333333333333,96.04166666666667,24.272365725428248,1762.11125,58.16320833333334,98.84383333333331,29.714
45,2016-01-31,589.6666666666666,13906.0,463.4166666666667,98.27777777777777,24.120671332917844,1908.9895,71.01350000000002,98.01221739130435,44.29142857142857
45,2016-02-01,597.6666666666666,14105.0,527.9166666666666,99.6111111111111,24.102993422348263,2008.0001250000003,91.88495833333333,97.22354166666668,39.928181818181805
