ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
45,2016-02-02,557.6666666666666,13262.333333333334,1402.0,92.94444444444444,23.91882189324821,2045.6073333333334,86.05895833333334,97.91966666666666,33.88999999999999
45,2016-02-03,593.8333333333334,14034.0,213.41666666666666,98.97222222222221,24.069559245008154,2032.979625,97.34779166666668,95.54445833333334,44.585
45,2016-02-04,597.6666666666666,13939.0,461.9166666666667,99.6111111111111,24.390036747415326,1962.5869166666664,93.49649999999998,97.00579166666665,38.002608695652164
45,2016-02-05,597.6666666666666,14131.666666666666,1843.0,99.6111111111111,24.05751071274128,1964.413041666667,97.38870833333334,97.25670833333334,28.445000000000007
45,2016-02-06,597.75,13933.333333333334,1327.6666666666667,99.625,24.403358253588515,1892.6457083333335,90.805,98.15770833333333,28.692500000000006
45,2016-02-07,597.6666666666666,14099.333333333334,1024.4166666666667,99.6111111111111,24.11268066260028,1927.7535833333332,101.84041666666668,95.81400000000001,31.655
45,2016-02-08,597.75,14081.666666666666,1387.5833333333333,99.625,24.14629837850633,2052.159916666667,113.97533333333332,94.7177083333333,34.28
45,2016-02-09,597.6666666666666,14035.0,1643.0,99.6111111111111,24.223207853382416,2151.170666666667,116.076125,93.78491666666666,31.474999999999994
45,2016-02-10,597.75,13743.666666666666,1269.1666666666667,99.625,24.74013181829206,2000.0970000000004,107.07600000000001,93.63158333333335,25.955000000000002
45,2016-02-11,597.6666666666666,13848.333333333334,3782.6666666666665,99.6111111111111,24.54972118586272,1705.30875,82.11504166666667,95.42637500000001,11.683478260869563
45,2016-02-12,597.75,14056.333333333334,3776.0,99.625,24.18981657141502,1723.3263333333334,84.40270833333334,96.50878260869567,14.133043478260872
45,2016-02-13,597.5833333333334,14030.0,3171.5,99.59722222222223,24.228461827829253,1397.5621666666666,57.88941666666667,97.80034782608695,1.9924999999999995
45,2016-02-14,596.75,14166.333333333334,348.6666666666667,99.45833333333334,23.961831454857762,1242.440916666667,65.87145833333334,97.614625,-3.3817391304347826
45,2016-02-15,585.25,13849.333333333334,1163.4166666666667,97.54166666666667,24.03795910753827,1355.992375,76.83054166666666,96.11149999999999,13.047500000000001
45,2016-02-16,568.4166666666666,13300.0,1175.0833333333333,94.73611111111111,24.310853174603174,1597.6315416666669,59.09745833333334,95.77458333333334,31.037391304347835
45,2016-02-17,558.4166666666666,12826.333333333334,376.4166666666667,93.06944444444444,24.765145707182274,1639.2643333333333,68.69462499999999,97.80716666666667,27.935000000000006
45,2016-02-18,560.5833333333334,12998.666666666666,467.5833333333333,93.43055555555554,24.53163038089377,1716.5803749999998,76.26758333333332,98.9159090909091,13.280000000000003
45,2016-02-19,595.1666666666666,13711.0,340.6666666666667,99.19444444444444,24.691899853321335,2072.396,120.732625,98.60509523809526,21.92782608695652
45,2016-02-20,565.8333333333334,13154.0,206.33333333333334,94.30555555555556,24.468972260233475,2262.05925,116.87166666666667,97.67212500000001,44.748695652173915
45,2016-02-21,538.5833333333334,12552.666666666666,214.83333333333334,89.76388888888889,24.406300343441853,2210.7950000000005,114.62212500000003,97.95545000000001,35.915
45,2016-02-22,223.75,5238.0,6076.75,37.291666666666664,24.29867474863179,1834.4167083333332,39.04870833333334,98.96331250000001,25.919130434782602
45,2016-02-23,517.0,11969.666666666666,366.6666666666667,86.16666666666667,24.569341947701137,1780.7047916666668,136.61133333333333,99.179,29.41739130434783
45,2016-02-24,537.8333333333334,12622.333333333334,163.75,89.63888888888889,24.23779500180456,2165.2019166666664,159.53829166666668,96.75962499999999,41.4275
45,2016-02-25,503.0833333333333,11464.0,88.5,83.84722222222221,24.962540949445604,2140.302291666667,187.02395833333333,95.76722727272728,38.449999999999996
45,2016-02-26,499.75,11339.333333333334,328.5833333333333,83.29166666666666,25.069768210947146,2096.114375,82.628875,98.64195833333333,20.539999999999996
45,2016-02-27,520.1666666666666,11907.333333333334,1030.9166666666667,86.69444444444444,24.84923623164063,2278.052166666667,106.11037499999999,97.50870833333333,28.4825
45,2016-02-28,546.5,12536.666666666666,307.0833333333333,91.08333333333334,24.796656474341926,2415.3160833333327,152.0279166666667,95.824125,45.645714285714284
45,2016-02-29,548.4166666666666,12622.0,362.1666666666667,91.40277777777777,24.715392216412262,2252.57625,145.20829166666667,95.43662499999999,46.50125
45,2016-03-01,500.9166666666667,11575.666666666666,2031.0833333333333,83.48611111111111,24.615264539599345,1819.9854583333336,102.32945833333333,96.44550000000002,32.140869565217386
45,2016-03-02,561.6666666666666,12807.666666666666,2025.0833333333333,93.61111111111111,24.94558380830926,2347.267375,177.77441666666664,97.44245833333333,28.009999999999994
45,2016-03-03,387.4166666666667,8841.666666666666,3794.75,64.56944444444444,24.924657555765,2059.7563750000004,102.71145833333333,99.02323076923076,20.12
45,2016-03-04,548.9166666666666,12625.0,805.3333333333334,91.48611111111111,24.73204730473047,2161.00375,129.7669583333333,98.60933333333334,23.555000000000003
45,2016-03-05,572.75,13049.0,1649.5,95.45833333333333,24.96737617186502,2296.843625,161.96124999999998,98.03858333333334,22.209565217391305
45,2016-03-06,572.75,13003.0,959.5,95.45833333333333,25.055701889307596,2317.9135833333335,158.72933333333336,97.73708333333333,30.08545454545454
45,2016-03-07,556.5,12817.333333333334,653.0833333333334,92.75,24.697473473421407,2315.7954166666664,148.35691666666665,96.43408333333332,43.17565217391304
45,2016-03-08,548.0,12768.0,1228.5833333333333,91.33333333333333,24.41421261487051,2839.4894583333335,219.99637499999997,96.84375,49.415
45,2016-03-09,557.5833333333334,13080.666666666666,1431.3333333333333,92.93055555555556,24.24738694086268,3418.2080833333334,265.37875,94.7215,64.21999999999998
45,2016-03-10,556.4166666666666,13222.0,915.8333333333334,92.73611111111111,23.938008411906083,2809.010375,214.55925,92.94495833333332,54.849411764705884
45,2016-03-11,562.75,13206.666666666666,2965.0,93.79166666666666,24.2385884654215,2783.6007916666663,220.87466666666663,70.10779166666667,37.370000000000005
45,2016-03-12,556.75,13005.0,2735.0,92.79166666666666,24.35201525054466,3251.9096250000002,277.94104166666665,50.85200000000001,41.45749999999999
45,2016-03-13,523.0833333333334,12494.666666666666,1873.0,87.18055555555554,23.81393950307687,3033.744956521739,227.4035652173913,49.709217391304335,45.815000000000005
45,2016-03-14,444.0833333333333,10749.0,4151.5,74.01388888888889,23.500735210510538,2803.3512916666664,199.67037499999995,48.98079166666667,42.369565217391305
45,2016-03-15,589.8333333333334,13275.0,1498.1666666666667,98.30555555555556,25.27433982004603,2926.541291666667,986.8785416666665,50.770916666666665,46.19652173913043
45,2016-03-16,597.6666666666666,13209.0,2544.1666666666665,99.6111111111111,25.737960649725355,3018.687166666667,680.2081666666667,50.62241666666666,48.95130434782609
45,2016-03-17,597.6666666666666,12805.333333333334,2357.75,99.6111111111111,26.549306712480913,2936.054260869565,1404.5759565217393,51.76778260869565,45.65652173913043
45,2016-03-18,597.6666666666666,13312.666666666666,2519.5,99.6111111111111,25.53753734955848,2905.8092083333336,227.87166666666658,50.07341666666667,35.62347826086957
45,2016-03-19,597.8333333333334,13422.0,2490.9166666666665,99.63888888888889,25.33657635060183,2719.503208333333,134.60108333333332,50.25791666666666,26.1304347826087
45,2016-03-20,552.25,12768.666666666666,419.0,92.04166666666667,24.60227183731008,2439.097458333333,142.01404166666666,47.81283333333334,27.035
45,2016-03-21,560.5833333333334,12942.0,1875.1666666666667,93.43055555555554,24.63904235134532,2860.815666666667,198.06904166666666,49.28858333333332,29.915000000000003
45,2016-03-22,597.6666666666666,13571.333333333334,2558.3333333333335,99.6111111111111,25.0507974324966,2825.180666666667,185.1460833333333,49.83604166666667,37.75181818181817
45,2016-03-23,597.75,13415.333333333334,2213.4166666666665,99.625,25.34563372757541,2837.607625,189.6456666666667,50.07720833333334,42.10999999999999
45,2016-03-24,597.75,13535.333333333334,2040.75,99.625,25.120927326010932,2882.965041666667,192.24670833333337,49.506375,52.08173913043479
45,2016-03-25,597.6666666666666,13520.666666666666,2181.3333333333335,99.6111111111111,25.144671531647024,2874.684041666667,190.76783333333336,49.72504166666667,43.33249999999998
45,2016-03-26,578.1666666666666,13052.333333333334,3174.8333333333335,96.36111111111111,25.197063530573505,2791.6732500000003,191.18050000000002,51.18325000000001,36.2675
45,2016-03-27,572.8333333333334,12982.0,3251.1666666666665,95.47222222222223,25.09988402745682,2876.708583333333,178.41033333333337,50.66162500000001,47.48749999999999
45,2016-03-28,583.75,13188.666666666666,2992.5,97.29166666666667,25.177409265531008,2859.2464999999997,191.41720833333338,49.58745833333333,45.14782608695651
45,2016-03-29,597.6666666666666,13430.333333333334,2108.1666666666665,99.6111111111111,25.313796298594394,2741.756625,176.86095833333331,51.24212500000001,33.36636363636364
45,2016-03-30,597.5833333333334,13467.666666666666,2035.0,99.59722222222223,25.24010490145121,2770.3055833333333,179.71175000000002,51.446,39.623
45,2016-03-31,597.5,13522.0,1457.1666666666667,99.58333333333333,25.1351809397032,2921.6706666666664,202.65287500000002,49.69679166666666,53.849230769230765
45,2016-04-01,584.0,13223.666666666666,1623.5,97.33333333333334,25.121524539336043,3043.6913750000003,225.8369583333333,48.958583333333316,55.955652173913045
45,2016-04-02,573.6666666666666,12864.0,2909.4166666666665,95.61111111111111,25.366971565782197,2859.3499166666675,262.5068333333333,48.144083333333334,39.44260869565217
45,2016-04-03,597.6666666666666,13165.666666666666,3356.75,99.6111111111111,25.822674295938086,2645.631958333333,164.39237500000002,50.85875000000001,24.768695652173914
45,2016-04-04,597.6666666666666,13287.0,2371.6666666666665,99.6111111111111,25.586868534825186,2721.778083333333,165.23929166666667,50.83954166666666,24.154999999999998
45,2016-04-05,597.6666666666666,13188.0,1704.5,99.6111111111111,25.778944663498805,2795.61425,162.42408333333336,52.59470833333334,17.202500000000004
45,2016-04-06,597.75,13225.333333333334,1544.1666666666667,99.625,25.709758418187317,2957.2011666666663,185.237,51.188708333333324,29.682500000000005
45,2016-04-07,597.6666666666666,13136.333333333334,1544.1666666666667,99.6111111111111,25.880336133032223,3025.8437083333324,206.590375,49.75920833333333,43.6325
45,2016-04-08,597.6666666666666,13003.666666666666,1632.8333333333333,99.6111111111111,26.14437380909658,3081.7152499999997,207.68375,50.53087500000001,30.94250000000001
45,2016-04-09,597.5833333333334,13084.666666666666,1526.6666666666667,99.59722222222223,25.978905546780794,3249.1460000000006,216.9857916666667,51.34745833333333,26.712500000000002
45,2016-04-10,471.6666666666667,10341.0,3083.9166666666665,78.61111111111111,25.94523955344959,2873.152708333333,163.343625,52.03758333333334,30.606956521739132
45,2016-04-11,596.9166666666666,13230.333333333334,560.0833333333334,99.48611111111111,25.664213339715975,3043.7571666666677,350.1392916666667,50.09708333333335,45.245
45,2016-04-12,539.9166666666666,11968.333333333334,2418.4166666666665,89.98611111111111,25.661267000881953,2972.278,204.66349999999997,51.05866666666668,38.7725
45,2016-04-13,597.6666666666666,13020.666666666666,1348.3333333333333,99.6111111111111,26.11023927772942,3064.437041666666,665.9759166666665,53.15141666666667,34.79391304347826
45,2016-04-14,597.75,13061.333333333334,1580.4166666666667,99.625,26.032573882196814,2999.6462500000002,266.95425000000006,52.345125,38.404999999999994
45,2016-04-15,597.6666666666666,13082.333333333334,1404.8333333333333,99.6111111111111,25.987162500743153,3035.9304583333337,233.09025000000005,52.34591666666666,45.33565217391305
45,2016-04-16,597.75,13170.666666666666,1241.0833333333333,99.625,25.816470312816353,3094.1177083333337,266.64987500000007,52.34508333333333,51.192499999999995
45,2016-04-17,597.6666666666666,13338.0,1164.8333333333333,99.6111111111111,25.48903300511488,2882.576375,248.07595833333335,51.81008333333333,52.958260869565216
45,2016-04-18,597.6666666666666,13345.333333333334,1100.0833333333333,99.6111111111111,25.47502664268825,2803.7431250000004,536.443875,51.638749999999995,55.00999999999999
45,2016-04-19,597.75,13020.0,1584.75,99.625,26.115216973886323,2593.996625,1254.4235,52.91908333333334,47.8775
45,2016-04-20,597.6666666666666,13104.666666666666,1673.4166666666667,99.6111111111111,25.942874463719455,2779.201583333333,786.7950416666666,52.39766666666668,46.070000000000014
45,2016-04-21,597.75,13307.666666666666,1850.6666666666667,99.625,25.550694461839036,2926.9025416666664,300.06191666666666,50.85616666666667,57.3425
45,2016-04-22,560.6666666666666,12471.666666666666,1086.4166666666667,93.44444444444444,25.572034389059645,2692.9966666666664,206.5727916666667,50.77058333333333,57.455000000000005
45,2016-04-23,489.3333333333333,11042.666666666666,2660.1666666666665,81.55555555555556,25.206693230298637,2700.989416666667,211.82304166666665,50.565875,43.2425
45,2016-04-24,597.6666666666666,13314.666666666666,1220.3333333333333,99.6111111111111,25.533701348554644,2751.8574166666663,344.51,51.114500000000014,42.2075
45,2016-04-25,597.75,13179.0,878.75,99.625,25.800146065710592,2677.8817916666667,255.18387500000003,51.36479166666667,48.39499999999999
45,2016-04-26,597.75,13265.666666666666,1104.6666666666667,99.625,25.631589692690397,2685.0107916666666,338.13533333333334,50.80329166666666,40.522608695652174
45,2016-04-27,597.6666666666666,13107.333333333334,1244.5833333333333,99.6111111111111,25.93759642608887,2694.5314999999996,262.3295,51.642875000000004,38.057391304347824
45,2016-04-28,597.6666666666666,13117.333333333334,912.0833333333334,99.6111111111111,25.917822897607913,2732.219291666667,247.45100000000002,51.596125,42.5104347826087
45,2016-04-29,597.6666666666666,13213.0,1235.9166666666667,99.6111111111111,25.730168941362464,2819.747,265.711125,51.28154166666667,45.67999999999999
45,2016-04-30,597.6666666666666,13158.333333333334,1162.75,99.6111111111111,25.83706565336711,2749.32275,256.01300000000003,51.84091666666668,49.63999999999999
45,2016-05-01,445.0833333333333,9934.0,3966.1666666666665,74.18055555555556,25.486031418473033,2749.8402083333335,200.09316666666666,51.29716666666667,47.165
45,2016-05-02,447.4166666666667,10238.666666666666,848.0,74.56944444444444,24.85729071710726,2772.582958333333,184.2530833333333,50.65004166666666,46.10260869565216
45,2016-05-03,488.3333333333333,11166.666666666666,158.33333333333334,81.38888888888889,24.875845771144277,2884.510291666667,209.1907083333333,50.05545833333334,46.932500000000005
45,2016-05-04,498.0,11223.333333333334,74.66666666666667,83.0,25.24018414018414,2912.253166666667,226.5354583333333,50.234125,51.087500000000006
45,2016-05-05,528.0833333333334,11764.666666666666,343.0,88.01388888888889,25.53335434729227,2830.0134583333333,233.78420833333334,50.67737499999999,50.63749999999999
45,2016-05-06,597.75,13181.333333333334,254.5,99.625,25.795578975318634,2826.659958333333,286.3262916666667,50.92966666666667,50.24000000000001
45,2016-05-07,597.6666666666666,13447.333333333334,545.5,99.6111111111111,25.28179482094756,2913.6910000000003,322.38920833333333,50.192791666666665,54.30500000000001
45,2016-05-08,597.6666666666666,13356.666666666666,1023.1666666666666,99.6111111111111,25.453410697945262,2769.5279583333336,294.5762916666667,50.54083333333333,49.26363636363635
45,2016-05-09,597.75,13247.333333333334,1395.0,99.625,25.667061924412454,2681.517291666667,278.406,51.770374999999994,46.78999999999999
45,2016-05-10,597.6666666666666,13227.333333333334,1439.0,99.6111111111111,25.702287351107973,2687.7916666666665,286.93770833333326,52.353125000000006,46.40000000000001
45,2016-05-11,597.75,13238.0,1215.1666666666667,99.625,25.68515825653422,2703.8505,284.4993333333333,51.72424999999999,54.635
45,2016-05-12,597.6666666666666,13353.333333333334,565.1666666666666,99.6111111111111,25.459764519886836,2739.2740833333332,292.7431666666667,52.15641666666667,63.62521739130434
45,2016-05-13,597.6666666666666,13520.0,715.1666666666666,99.6111111111111,25.145911406969102,2909.534708333333,315.13845833333335,50.508708333333324,61.90347826086956
45,2016-05-14,597.6666666666666,13407.333333333334,1312.8333333333333,99.6111111111111,25.357221586859595,2876.3196666666668,327.04541666666665,50.203875000000004,52.2875
45,2016-05-15,597.6666666666666,13190.666666666666,1014.25,99.6111111111111,25.773733110953874,2484.788,266.80920833333334,51.553125,39.904347826086955
45,2016-05-16,597.6666666666666,13323.333333333334,985.0,99.6111111111111,25.51709198565591,2868.5483750000003,338.83966666666674,51.90754166666667,46.45250000000001
45,2016-05-17,597.6666666666666,13264.666666666666,1043.25,99.6111111111111,25.629948400931468,2993.513333333334,346.14637500000003,52.25670833333333,50.15749999999999
45,2016-05-18,597.75,13194.666666666666,899.6666666666666,99.625,25.769512302950687,2749.687708333333,316.44775,52.29566666666667,47.73500000000001
45,2016-05-19,597.6666666666666,13255.333333333334,1119.0,99.6111111111111,25.647994937048402,2810.802416666667,335.81508333333335,51.849916666666665,49.73
45,2016-05-20,597.75,13222.666666666666,1332.1666666666667,99.625,25.714943405263686,2920.035,361.23949999999996,52.04104166666667,55.8125
45,2016-05-21,597.6666666666666,13186.0,1372.3333333333333,99.6111111111111,25.78285471122571,2925.510375,355.4345,52.23208333333334,56.60750000000001
45,2016-05-22,597.6666666666666,13163.333333333334,958.5,99.6111111111111,25.827251624883935,2892.5869166666666,352.32987499999996,51.927708333333335,55.42347826086956
45,2016-05-23,534.25,11509.333333333334,1614.8333333333333,89.04166666666666,26.40458830514365,2847.5068333333334,1504.5247083333331,54.37033333333334,60.88999999999999
45,2016-05-24,597.75,13043.333333333334,523.0,99.625,26.06849923332481,2468.9479166666665,2448.1424583333333,55.32958333333334,60.68260869565216
45,2016-05-25,597.6666666666666,13854.666666666666,516.25,99.6111111111111,24.538498861193982,2477.267625,2280.5004583333334,54.96741666666667,66.9904347826087
45,2016-05-26,597.5,14738.0,116.66666666666667,99.58333333333333,23.06133238340797,2678.434291666667,1689.1811250000003,51.751416666666664,70.72347826086957
45,2016-05-27,443.5833333333333,10877.333333333334,3335.75,73.93055555555556,23.197320370597367,2968.9443333333334,746.8338333333335,51.493500000000004,73.69250000000001
45,2016-05-28,597.75,13762.0,236.66666666666666,99.625,24.70717373928208,3043.330291666667,406.25995833333326,52.10187500000001,76.21999999999998
45,2016-05-29,527.75,12684.0,2426.5,87.95833333333334,23.667753994533793,3231.2019166666664,310.80537499999997,51.542708333333344,72.23
45,2016-05-30,597.75,14404.0,2070.3333333333335,99.625,23.605951471813384,3148.646083333333,355.6634583333334,51.68158333333334,71.3790909090909
45,2016-05-31,597.6666666666666,14145.333333333334,1424.0,99.6111111111111,24.03426728877997,2905.396,321.982375,52.64208333333334,65.19874999999999
45,2016-06-01,597.6666666666666,14241.333333333334,323.3333333333333,99.6111111111111,23.87225369035359,2868.006166666666,342.479,52.29416666666666,65.69130434782609
45,2016-06-02,462.3333333333333,11193.333333333334,3294.1666666666665,77.05555555555556,23.495289855072464,3030.4337916666664,402.15962500000006,51.97416666666667,68.28173913043479
45,2016-06-03,562.6666666666666,13511.333333333334,1467.8333333333333,93.77777777777779,23.68852485978849,3133.3226249999993,397.5839166666667,51.08566666666665,69.73739130434782
45,2016-06-04,513.3333333333334,12306.0,2239.25,85.55555555555556,23.728352926305142,3182.7049166666657,379.9728333333333,51.316666666666684,69.17
45,2016-06-05,597.6666666666666,14414.666666666666,1857.4166666666667,99.6111111111111,23.58519486325656,3263.8542083333336,469.7144583333332,50.37854166666668,67.42249999999999
45,2016-06-06,597.6666666666666,13977.333333333334,1673.1666666666667,99.6111111111111,24.32314620496677,3023.749916666667,399.30204166666675,51.63433333333333,66.635
45,2016-06-07,597.6666666666666,14037.333333333334,1072.6666666666667,99.6111111111111,24.219181389311043,2812.6596250000002,353.3576249999999,51.03050000000001,61.06250000000001
45,2016-06-08,597.5,14180.666666666666,1282.8333333333333,99.58333333333333,23.96769662921348,2746.7539166666666,363.89916666666664,50.688791666666674,51.26
45,2016-06-09,597.5,14206.666666666666,1921.5,99.58333333333333,23.92383270764899,2868.666541666666,413.87525000000005,50.98225,54.99304347826087
45,2016-06-10,597.5,14173.333333333334,1650.0,99.58333333333333,23.98009760112888,2834.6909166666665,392.47254166666676,51.949958333333335,55.5425
45,2016-06-11,597.3333333333334,14205.333333333334,1186.3333333333333,99.55555555555556,23.91940429259746,2850.6318750000005,397.4372916666666,51.318250000000006,61.652000000000015
45,2016-06-12,591.25,14194.666666666666,123.0,98.54166666666667,23.69359677343603,2676.645666666667,357.82283333333334,50.69495833333334,62.6
45,2016-06-13,592.9166666666666,13733.333333333334,698.0,98.81944444444444,24.558550768608413,2580.1754444444446,1172.1208333333334,52.70116666666666,53.0
45,2016-06-14,597.6666666666666,13561.333333333334,1292.8333333333333,99.6111111111111,25.069269655556653,0.0,0.0,0.0,58.538750000000014
45,2016-06-15,597.6666666666666,13598.0,1082.25,99.6111111111111,25.001670997368898,0.0,0.0,0.0,64.78250000000001
45,2016-06-16,597.6666666666666,13828.0,1179.5,99.6111111111111,24.585820235914248,0.0,0.0,0.0,68.3375
45,2016-06-17,582.0,13354.0,748.0833333333334,97.0,24.7911487194848,0.0,0.0,0.0,67.4225
45,2016-06-18,420.5833333333333,9810.0,2599.6666666666665,70.09722222222223,24.387545305244082,0.0,0.0,0.0,67.90608695652175
45,2016-06-19,555.75,12827.333333333334,102.83333333333333,92.625,24.644960630944336,0.0,0.0,0.0,71.11999999999999
45,2016-06-20,178.33333333333334,4037.3333333333335,7141.0,29.72222222222222,25.12597699251431,0.0,0.0,0.0,75.01249999999999
45,2016-06-21,0.0,0.0,10571.666666666666,0.0,0.0,0.0,0.0,0.0,67.2309090909091
45,2016-06-22,0.0,0.0,10358.333333333334,0.0,0.0,0.0,0.0,0.0,62.8142857142857
45,2016-06-23,0.0,0.0,9792.166666666666,0.0,0.0,0.0,0.0,0.0,61.214782608695636
45,2016-06-24,0.0,0.6666666666666666,9157.333333333334,0.0,0.0,0.0,0.0,0.0,64.0325
45,2016-06-25,332.3333333333333,7666.0,2807.6666666666665,55.388888888888886,24.65983273907876,0.0,0.0,0.0,69.82347826086956
45,2016-06-26,498.0,11487.333333333334,708.8333333333334,83.0,24.660118391271542,0.0,0.0,0.0,76.69478260869565
45,2016-06-27,230.16666666666666,5405.333333333333,7026.75,38.361111111111114,24.221720317382008,0.0,0.0,0.0,73.39999999999999
45,2016-06-28,499.3333333333333,11280.666666666666,2185.9166666666665,83.22222222222221,25.17913637885862,0.0,0.0,0.0,69.656
45,2016-06-29,523.0,11732.666666666666,2722.1666666666665,87.16666666666667,25.356540144326377,0.0,0.0,0.0,63.86000000000001
45,2016-06-30,523.0,11522.666666666666,3323.6666666666665,87.16666666666667,25.81866176810923,0.0,0.0,0.0,63.93874999999999
45,2016-07-01,537.3333333333334,11922.0,2640.8333333333335,89.55555555555556,25.637737888870248,0.0,0.0,0.0,65.9808695652174
45,2016-07-02,547.8333333333334,12075.333333333334,2014.1666666666667,91.30555555555556,25.806812326321793,0.0,0.0,0.0,63.54695652173914
45,2016-07-03,547.8333333333334,12270.666666666666,929.25,91.30555555555556,25.396000851171717,0.0,0.0,0.0,65.36260869565218
45,2016-07-04,547.8333333333334,12495.333333333334,771.4166666666666,91.30555555555556,24.939379590602716,0.0,0.0,0.0,69.19739130434783
45,2016-07-05,547.8333333333334,12613.333333333334,1647.25,91.30555555555556,24.706067212825932,0.0,0.0,0.0,73.6191304347826
45,2016-07-06,307.1666666666667,6996.0,7476.083333333333,51.19444444444444,24.975219966965252,0.0,0.0,0.0,76.19
45,2016-07-07,245.0,5519.333333333333,6856.416666666667,40.833333333333336,25.25018118130209,0.0,0.0,0.0,74.04636363636365
45,2016-07-08,292.6666666666667,6960.0,6599.916666666667,48.77777777777778,23.919332694763728,0.0,0.0,0.0,73.2575
45,2016-07-09,370.5,8342.0,5566.0,61.75000000000001,25.2640553824023,0.0,0.0,0.0,73.64
45,2016-07-10,547.8333333333334,12116.0,1247.0,91.30555555555556,25.720193224753306,0.0,0.0,0.0,62.9705882352941
45,2016-07-11,474.8333333333333,10570.666666666666,3081.5,79.13888888888889,25.55193880339724,0.0,0.0,0.0,65.22500000000001
45,2016-07-12,547.8333333333334,12095.333333333334,1535.3333333333333,91.30555555555556,25.764139980525087,0.0,0.0,0.0,73.2904347826087
45,2016-07-13,545.8333333333334,12418.0,1957.3333333333333,90.97222222222221,25.003075732359836,0.0,0.0,0.0,77.88434782608697
45,2016-07-14,523.0,12481.333333333334,2943.0,87.16666666666667,23.835581134494177,0.0,0.0,0.0,78.26782608695653
45,2016-07-15,523.0833333333334,11974.666666666666,2083.6666666666665,87.18055555555554,24.848060024867312,0.0,0.0,0.0,73.06347826086957
45,2016-07-16,534.1666666666666,11908.666666666666,1801.1666666666667,89.02777777777777,25.515182686745412,0.0,0.0,0.0,68.06545454545454
45,2016-07-17,523.0833333333334,11694.666666666666,1045.6666666666667,87.18055555555554,25.44298564397826,0.0,0.0,0.0,70.37913043478261
45,2016-07-18,523.0,11870.0,516.25,87.16666666666667,25.06317045773659,0.0,0.0,0.0,73.22000000000001
45,2016-07-19,523.0,11797.333333333334,2155.25,87.16666666666667,25.217549163652798,0.0,0.0,0.0,66.20750000000001
45,2016-07-20,537.9166666666666,11970.0,2225.25,89.65277777777779,25.562650840063117,0.0,0.0,0.0,64.98499999999999
45,2016-07-21,547.8333333333334,12225.333333333334,1392.1666666666667,91.30555555555556,25.490172955974842,0.0,0.0,0.0,71.71142857142857
45,2016-07-22,544.4166666666666,12388.0,1518.25,90.7361111111111,24.99857500986618,0.0,0.0,0.0,81.52999999999999
45,2016-07-23,486.8333333333333,11031.333333333334,4670.833333333333,81.1388888888889,25.10367690014303,0.0,0.0,0.0,77.255
45,2016-07-24,523.0833333333334,11557.333333333334,2632.6666666666665,87.18055555555554,25.74531922973388,0.0,0.0,0.0,74.7725
45,2016-07-25,472.9166666666667,10629.333333333334,2196.5,78.81944444444444,25.30833829862853,0.0,0.0,0.0,71.42
45,2016-07-26,182.16666666666666,4292.0,7720.833333333333,30.36111111111111,24.143166873770323,0.0,0.0,0.0,70.79
45,2016-07-27,509.1666666666667,11534.0,3088.6666666666665,84.86111111111111,25.111060535999847,0.0,0.0,0.0,72.4475
45,2016-07-28,500.0,11242.666666666666,3165.0,83.33333333333334,25.297972011385202,0.0,0.0,0.0,73.50956521739131
45,2016-07-29,522.9166666666666,11765.333333333334,1693.8333333333333,87.15277777777779,25.282108218117255,0.0,0.0,0.0,72.0425
45,2016-07-30,523.0833333333334,11740.666666666666,2371.3333333333335,87.18055555555554,25.343299878863583,0.0,0.0,0.0,64.72727272727273
45,2016-07-31,522.9166666666666,11920.666666666666,1209.0,87.15277777777779,24.952667403016232,0.0,0.0,0.0,69.4175
45,2016-08-01,522.9166666666666,11966.0,1991.0,87.15277777777779,24.858133925752593,0.0,0.0,0.0,72.60956521739129
45,2016-08-02,523.0,11929.333333333334,2715.8333333333335,87.16666666666667,24.93851290935509,0.0,0.0,0.0,71.35454545454546
45,2016-08-03,523.0,11884.0,3065.4166666666665,87.16666666666667,25.033644676315493,0.0,0.0,0.0,71.49499999999999
45,2016-08-04,533.8333333333334,12132.0,2977.75,88.97222222222221,25.029854471187313,0.0,0.0,0.0,75.1175
45,2016-08-05,502.1666666666667,11385.333333333334,2908.0,83.69444444444444,25.0892205371433,0.0,0.0,0.0,75.67739130434784
45,2016-08-06,509.1666666666667,11556.666666666666,1379.1666666666667,84.86111111111111,25.061808960676856,0.0,0.0,0.0,72.71428571428571
45,2016-08-07,521.1666666666666,11972.666666666666,383.1666666666667,86.86111111111111,24.761148078029585,0.0,0.0,0.0,68.693
45,2016-08-08,522.9166666666666,11936.666666666666,1606.8333333333333,87.15277777777779,24.919220655310433,0.0,0.0,0.0,72.47882352941176
45,2016-08-09,470.9166666666667,10644.0,3531.1666666666665,78.48611111111111,25.16658185101674,0.0,0.0,0.0,73.12249999999999
45,2016-08-10,522.9166666666666,11777.333333333334,2035.3333333333333,87.15277777777779,25.256348116910065,0.0,0.0,0.0,77.2175
45,2016-08-11,522.9166666666666,11907.333333333334,3221.9166666666665,87.15277777777779,24.98060835526193,0.0,0.0,0.0,77.3825
45,2016-08-12,523.0,11746.0,3368.1666666666665,87.16666666666667,25.32775696691072,0.0,0.0,0.0,80.5625
45,2016-08-13,488.1666666666667,11040.0,3925.9166666666665,81.3611111111111,25.152669585346217,0.0,0.0,0.0,79.58749999999999
45,2016-08-14,302.1666666666667,6837.333333333333,6319.666666666667,50.361111111111114,25.138817115184608,0.0,0.0,0.0,74.5625
45,2016-08-15,488.0,10980.0,3312.1666666666665,81.33333333333333,25.281481481481478,0.0,0.0,0.0,70.59499999999998
45,2016-08-16,498.0,11282.666666666666,2350.1666666666665,83.0,25.107450957220518,0.0,0.0,0.0,75.83
45,2016-08-17,498.0,11288.0,2060.1666666666665,83.0,25.09558823529412,0.0,0.0,0.0,70.64
45,2016-08-18,82.66666666666667,1966.0,9800.083333333334,13.777777777777779,23.918390414829886,0.0,0.0,0.0,70.88000000000001
45,2016-08-19,412.5,9878.0,3636.9166666666665,68.75,23.754175946547885,0.0,0.0,0.0,67.388
45,2016-08-20,425.25,10160.666666666666,2487.5,70.875,23.80713617872843,0.0,0.0,0.0,74.015
45,2016-08-21,437.25,10526.0,1214.3333333333333,72.875,23.62933450503515,0.0,0.0,0.0,69.30499999999999
45,2016-08-22,443.8333333333333,10426.666666666666,3027.9166666666665,73.97222222222221,24.21360560528559,0.0,0.0,0.0,62.05250000000001
45,2016-08-23,446.6666666666667,10470.666666666666,4621.333333333333,74.44444444444444,24.26577953223821,0.0,0.0,0.0,63.961739130434786
45,2016-08-24,426.8333333333333,10114.0,4988.25,71.13888888888889,24.006033990288486,0.0,0.0,0.0,70.51217391304348
45,2016-08-25,271.0,6539.333333333333,5461.666666666667,45.166666666666664,23.573325517381996,0.0,0.0,0.0,74.83
45,2016-08-26,384.0833333333333,9132.666666666666,4148.5,64.01388888888889,23.922848687252113,0.0,0.0,0.0,73.73652173913044
45,2016-08-27,425.9166666666667,9749.333333333334,4573.833333333333,70.98611111111111,24.850478380288113,0.0,0.0,0.0,70.55913043478262
45,2016-08-28,446.0,10255.333333333334,3134.0833333333335,74.33333333333333,24.738315023077426,0.0,0.0,0.0,74.80086956521737
45,2016-08-29,428.1666666666667,9884.0,3023.25,71.36111111111111,24.641387315077115,0.0,0.0,0.0,69.2075
45,2016-08-30,422.25,9796.666666666666,3632.8333333333335,70.375,24.517510207553585,0.0,0.0,0.0,63.80000000000001
45,2016-08-31,398.75,9375.333333333334,2839.5,66.45833333333333,24.193517563819956,0.0,0.0,0.0,66.06500000000001
45,2016-09-01,403.4166666666667,9385.333333333334,3561.0,67.23611111111111,24.450580397310222,0.0,0.0,0.0,64.20434782608696
45,2016-09-02,448.25,10262.666666666666,3731.6666666666665,74.70833333333333,24.845349649213976,0.0,0.0,0.0,60.36500000000001
45,2016-09-03,448.3333333333333,10120.666666666666,4626.5,74.72222222222223,25.198630964143774,0.0,0.0,0.0,58.149090909090916
45,2016-09-04,448.25,10120.666666666666,3080.8333333333335,74.70833333333333,25.19394720374152,0.0,0.0,0.0,62.225
45,2016-09-05,448.25,10308.0,2640.1666666666665,74.70833333333333,24.73608281593584,0.0,0.0,0.0,67.07652173913044
45,2016-09-06,451.6666666666667,10826.666666666666,3151.8333333333335,75.27777777777777,23.73057779146141,0.0,0.0,0.0,66.1025
45,2016-09-07,438.4166666666667,10847.333333333334,4466.833333333333,73.06944444444444,22.990536588613686,0.0,0.0,0.0,71.65478260869564
45,2016-09-08,355.1666666666667,8691.333333333334,5215.333333333333,59.19444444444445,23.245068522921937,0.0,0.0,0.0,75.05
45,2016-09-09,413.3333333333333,9601.333333333334,4479.0,68.88888888888889,24.488034069342223,0.0,0.0,0.0,73.16521739130435
45,2016-09-10,413.4166666666667,9538.0,4804.5,68.90277777777779,24.65560710374875,0.0,0.0,0.0,75.64608695652174
45,2016-09-11,413.3333333333333,9356.666666666666,4528.333333333333,68.88888888888889,25.128369552309703,0.0,0.0,0.0,63.98
45,2016-09-12,368.8333333333333,8376.0,5018.75,61.472222222222214,25.048315955640454,0.0,0.0,0.0,59.89250000000001
45,2016-09-13,348.8333333333333,8119.333333333333,4698.75,58.138888888888886,24.43895571612338,0.0,0.0,0.0,65.82499999999999
45,2016-09-14,348.6666666666667,8176.0,4211.5,58.111111111111114,24.257977277669056,0.0,0.0,0.0,61.535
45,2016-09-15,348.6666666666667,8156.0,4469.666666666667,58.111111111111114,24.31746226363686,0.0,0.0,0.0,53.465
45,2016-09-16,348.6666666666667,8235.333333333334,4832.0,58.111111111111114,24.08320515934051,0.0,0.0,0.0,61.0895652173913
45,2016-09-17,348.6666666666667,8212.666666666666,4996.0,58.111111111111114,24.149673945396,0.0,0.0,0.0,65.91826086956522
45,2016-09-18,315.5,7466.666666666667,4998.333333333333,52.583333333333336,24.035747767857142,0.0,0.0,0.0,70.58
45,2016-09-19,232.66666666666666,5558.0,6457.25,38.77777777777778,23.81226260445404,0.0,0.0,0.0,67.81181818181818
45,2016-09-20,307.0,7416.666666666667,5636.416666666667,51.16666666666667,23.545865168539326,0.0,0.0,0.0,68.4575
45,2016-09-21,313.8333333333333,7421.333333333333,5054.333333333333,52.30555555555556,24.054823182417056,0.0,0.0,0.0,65.55578947368421
45,2016-09-22,231.08333333333334,5386.666666666667,6652.5,38.513888888888886,24.402457198844886,0.0,0.0,0.0,65.14571428571428
45,2016-09-23,498.0833333333333,11350.0,2240.3333333333335,83.01388888888889,24.962678658835046,0.0,0.0,0.0,64.7109090909091
45,2016-09-24,473.1666666666667,10791.333333333334,2783.6666666666665,78.86111111111111,24.941586355305702,0.0,0.0,0.0,51.382727272727266
45,2016-09-25,508.4166666666667,11487.333333333334,1508.0,84.73611111111111,25.175934120673976,0.0,0.0,0.0,48.132500000000014
45,2016-09-26,523.0833333333334,12000.666666666666,1445.6666666666667,87.18055555555554,24.79422555228413,0.0,0.0,0.0,56.2475
45,2016-09-27,522.9166666666666,12383.333333333334,2358.8333333333335,87.15277777777779,24.020384701659932,0.0,0.0,0.0,57.8675
45,2016-09-28,523.0,12245.333333333334,2423.25,87.16666666666667,24.294955901567945,0.0,0.0,0.0,58.68500000000001
45,2016-09-29,453.5833333333333,10570.0,3811.75,75.59722222222223,24.40996399663618,0.0,0.0,0.0,54.83545454545454
45,2016-09-30,0.0,0.0,11151.083333333334,0.0,0.0,0.0,0.0,0.0,53.70125
45,2016-10-01,406.4166666666667,9728.666666666666,2678.5,67.73611111111111,23.763107026199773,0.0,0.0,0.0,57.14521739130436
45,2016-10-02,498.0833333333333,11938.0,1199.3333333333333,83.01388888888889,23.733154864950397,0.0,0.0,0.0,60.48500000000001
45,2016-10-03,478.0833333333333,11469.333333333334,2288.4166666666665,79.68055555555556,23.7110325602573,0.0,0.0,0.0,56.645
45,2016-10-04,473.0833333333333,11292.666666666666,2542.0,78.84722222222223,23.830117135997796,0.0,0.0,0.0,58.142857142857146
45,2016-10-05,387.0,9077.333333333334,4998.666666666667,64.5,24.251450499412456,0.0,0.0,0.0,55.87739130434783
45,2016-10-06,572.6666666666666,13060.0,1902.0833333333333,95.44444444444444,24.942717372809255,0.0,0.0,0.0,56.6913043478261
45,2016-10-07,245.0,5647.333333333333,7983.833333333333,40.833333333333336,24.67787156179908,0.0,0.0,0.0,60.99636363636364
45,2016-10-08,448.25,10277.333333333334,3471.9166666666665,74.70833333333333,24.80989313051375,0.0,0.0,0.0,57.74000000000001
45,2016-10-09,547.8333333333334,12517.333333333334,1389.6666666666667,91.30555555555556,24.895547063627323,0.0,0.0,0.0,49.20499999999999
45,2016-10-10,547.8333333333334,12553.333333333334,1002.0833333333334,91.30555555555556,24.824152504868117,0.0,0.0,0.0,42.432500000000005
45,2016-10-11,576.6666666666666,13396.666666666666,684.8333333333334,96.11111111111111,24.485734428133032,0.0,0.0,0.0,47.5325
45,2016-10-12,531.4166666666666,12326.666666666666,1526.75,88.56944444444444,24.523054128357668,0.0,0.0,0.0,57.05000000000001
45,2016-10-13,596.3333333333334,13775.333333333334,181.66666666666666,99.3888888888889,24.624760038071273,0.0,0.0,0.0,50.525000000000006
45,2016-10-14,597.6666666666666,13904.666666666666,789.4166666666666,99.6111111111111,24.45026050406738,0.0,0.0,0.0,42.485
45,2016-10-15,572.0,13341.333333333334,1368.5,95.33333333333334,24.388317009794125,0.0,0.0,0.0,49.8725
45,2016-10-16,547.8333333333334,12910.0,1716.4166666666667,91.30555555555556,24.138331612014802,0.0,0.0,0.0,61.58545454545454
45,2016-10-17,285.5,6751.333333333333,5953.833333333333,47.583333333333336,24.0547916460946,0.0,0.0,0.0,64.41636363636366
45,2016-10-18,576.4166666666666,13744.666666666666,743.6666666666666,96.06944444444444,23.855435845823024,0.0,0.0,0.0,71.3808695652174
45,2016-10-19,597.75,13874.666666666666,1036.6666666666667,99.625,24.506543700749567,0.0,0.0,0.0,58.3175
45,2016-10-20,597.5833333333334,13814.666666666666,1422.6666666666667,99.59722222222223,24.606118095100218,0.0,0.0,0.0,55.31
45,2016-10-21,597.5833333333334,13538.0,1179.0,99.59722222222223,25.108976174061493,0.0,0.0,0.0,49.62499999999999
45,2016-10-22,597.75,13357.333333333334,882.5,99.625,25.45568913455779,0.0,0.0,0.0,41.127500000000005
45,2016-10-23,597.5833333333334,13662.0,376.8333333333333,99.59722222222223,24.881080328242163,0.0,0.0,0.0,44.873913043478254
45,2016-10-24,597.6666666666666,14184.666666666666,524.6666666666666,99.6111111111111,23.967621531857564,0.0,0.0,0.0,44.54
45,2016-10-25,597.6666666666666,13937.333333333334,525.0,99.6111111111111,24.39295337861539,0.0,0.0,0.0,39.53000000000001
45,2016-10-26,550.6666666666666,12606.0,1716.5,91.77777777777779,24.848290937296174,0.0,0.0,0.0,36.1625
45,2016-10-27,597.6666666666666,13840.0,712.3333333333334,99.6111111111111,24.5645030507386,0.0,0.0,0.0,36.68
45,2016-10-28,594.5,13600.666666666666,396.8333333333333,99.08333333333333,24.86432650360276,0.0,0.0,0.0,35.881739130434774
45,2016-10-29,597.6666666666666,13824.0,353.1666666666667,99.6111111111111,24.592934188528805,0.0,0.0,0.0,51.650000000000006
45,2016-10-30,597.6666666666666,13808.0,750.8333333333334,99.6111111111111,24.621431215398484,0.0,0.0,0.0,49.61428571428572
45,2016-10-31,597.5,13708.0,752.1666666666666,99.58333333333333,24.79412873261356,0.0,0.0,0.0,38.85125000000001
45,2016-11-01,597.75,13768.666666666666,702.0,99.625,24.69521074420181,0.0,0.0,0.0,45.654285714285706
45,2016-11-02,596.5833333333334,13702.666666666666,389.5,99.43055555555556,24.76572585222665,0.0,0.0,0.0,51.919999999999995
45,2016-11-03,597.6666666666666,13728.0,848.3333333333334,99.6111111111111,24.764912749287753,0.0,0.0,0.0,52.73000000000001
45,2016-11-04,597.75,13610.0,1055.3333333333333,99.625,24.983109845701687,0.0,0.0,0.0,42.59
45,2016-11-05,597.6666666666666,13590.0,1471.3333333333333,99.6111111111111,25.01638868449023,0.0,0.0,0.0,47.0825
45,2016-11-06,597.6666666666666,13538.0,1031.3333333333333,99.6111111111111,25.11247763496988,0.0,0.0,0.0,42.230000000000004
45,2016-11-07,561.75,12777.333333333334,1439.0,93.625,25.00851442658875,0.0,0.0,0.0,38.67499999999999
45,2016-11-08,597.6666666666666,13518.666666666666,810.0,99.6111111111111,25.148391524476445,0.0,0.0,0.0,47.12
45,2016-11-09,597.6666666666666,13578.666666666666,664.0,99.6111111111111,25.037268427598853,0.0,0.0,0.0,43.872499999999995
45,2016-11-10,597.6666666666666,13646.666666666666,2140.1666666666665,99.6111111111111,24.912510177495523,0.0,0.0,0.0,43.13652173913043
45,2016-11-11,597.8333333333334,13518.0,1243.0,99.63888888888889,25.156645049399156,0.0,0.0,0.0,43.77826086956522
45,2016-11-12,597.6666666666666,13674.666666666666,2263.1666666666665,99.6111111111111,24.8614997724909,0.0,0.0,0.0,34.65304347826086
45,2016-11-13,597.6666666666666,13563.333333333334,1788.3333333333333,99.6111111111111,25.06557303186696,0.0,0.0,0.0,40.48347826086955
45,2016-11-14,596.0833333333334,13618.666666666666,684.1666666666666,99.34722222222221,24.89759664023236,0.0,0.0,0.0,43.085
45,2016-11-15,406.4166666666667,9373.333333333334,4088.6666666666665,67.73611111111111,24.663941737790417,0.0,0.0,0.0,42.831304347826084
45,2016-11-16,597.6666666666666,13752.666666666666,973.8333333333334,99.6111111111111,24.720494611146123,0.0,0.0,0.0,44.42749999999999
45,2016-11-17,597.6666666666666,13726.0,2465.8333333333335,99.6111111111111,24.768521216830994,0.0,0.0,0.0,43.01
45,2016-11-18,597.6666666666666,13578.666666666666,2312.5,99.6111111111111,25.037268427598853,0.0,0.0,0.0,47.3704347826087
45,2016-11-19,597.8333333333334,13592.666666666666,1675.6666666666667,99.63888888888889,25.01845562149525,0.0,0.0,0.0,48.725
45,2016-11-20,597.6666666666666,13692.0,2643.1666666666665,99.6111111111111,24.83002645502646,0.0,0.0,0.0,30.260000000000005
45,2016-11-21,597.6666666666666,13714.0,943.6666666666666,99.6111111111111,24.790194124414626,0.0,0.0,0.0,27.102499999999996
45,2016-11-22,519.9166666666666,11892.666666666666,2480.5,86.65277777777777,24.867923977427733,0.0,0.0,0.0,29.080869565217387
45,2016-11-23,597.75,13606.666666666666,985.1666666666666,99.625,24.989230156785887,0.0,0.0,0.0,29.32249999999999
45,2016-11-24,597.6666666666666,13656.666666666666,754.8333333333334,99.6111111111111,24.894268163697014,0.0,0.0,0.0,35.21000000000001
45,2016-11-25,597.6666666666666,13702.666666666666,916.3333333333334,99.6111111111111,24.81069783659304,0.0,0.0,0.0,39.995000000000005
45,2016-11-26,597.75,13496.666666666666,1428.6666666666667,99.625,25.1928963941714,0.0,0.0,0.0,36.98
45,2016-11-27,597.75,13436.666666666666,1557.0,99.625,25.30539258248573,0.0,0.0,0.0,36.252500000000005
45,2016-11-28,568.0,12836.666666666666,1795.1666666666667,94.66666666666667,25.169877953778236,0.0,0.0,0.0,38.254999999999995
45,2016-11-29,387.6666666666667,8886.666666666666,5557.333333333333,64.61111111111111,24.81444736184046,0.0,0.0,0.0,48.37999999999999
45,2016-11-30,550.0,12647.333333333334,1504.0,91.66666666666666,24.737098729639975,0.0,0.0,0.0,48.2675
45,2016-12-01,597.4166666666666,13487.333333333334,546.5,99.56944444444444,25.196271604633154,0.0,0.0,0.0,41.83249999999999
45,2016-12-02,597.6666666666666,13588.666666666666,1390.8333333333333,99.6111111111111,25.018843317143375,0.0,0.0,0.0,37.486086956521746
45,2016-12-03,597.75,13555.333333333334,1769.0,99.625,25.08386305513205,0.0,0.0,0.0,34.35499999999999
45,2016-12-04,597.6666666666666,13645.333333333334,892.5,99.6111111111111,24.91494446615856,0.0,0.0,0.0,33.192499999999995
45,2016-12-05,561.1666666666666,12994.0,1687.3333333333333,93.52777777777777,24.56597703213449,0.0,0.0,0.0,35.625714285714274
45,2016-12-06,597.6666666666666,13891.333333333334,1743.3333333333333,99.6111111111111,24.47372862376222,0.0,0.0,0.0,25.470909090909092
45,2016-12-07,590.5,13618.666666666666,1207.0,98.41666666666666,24.664388339533975,0.0,0.0,0.0,
45,2016-12-08,596.5833333333334,13654.666666666666,421.0,99.43055555555556,24.852784355368943,0.0,0.0,0.0,
45,2016-12-09,597.5833333333334,13628.666666666666,411.8333333333333,99.59722222222223,24.941935095957867,0.0,0.0,0.0,
45,2016-12-10,597.5,13454.0,618.6666666666666,99.58333333333333,25.26222065308954,0.0,0.0,0.0,
45,2016-12-11,519.9166666666666,11833.333333333334,3372.0,86.65277777777777,24.99261384976526,0.0,0.0,0.0,
45,2016-12-12,525.6666666666666,11898.0,2400.8333333333335,87.6111111111111,25.13167946060029,0.0,0.0,0.0,
45,2016-12-13,308.25,6982.0,7010.833333333333,51.37500000000001,25.1135598682326,0.0,0.0,0.0,30.02
45,2016-12-14,589.75,13232.666666666666,217.16666666666666,98.29166666666667,25.35161406116177,0.0,0.0,0.0,24.7625
45,2016-12-15,588.9166666666666,13358.666666666666,195.16666666666666,98.15277777777777,25.077010970822105,0.0,0.0,0.0,14.495
45,2016-12-16,549.6666666666666,12610.666666666666,1216.8333333333333,91.61111111111111,24.793988334390633,0.0,0.0,0.0,14.63
45,2016-12-17,597.75,13679.333333333334,761.8333333333334,99.625,24.856483624932988,0.0,0.0,0.0,25.122500000000002
45,2016-12-18,596.4166666666666,13332.0,561.5,99.40277777777777,25.447170758742544,0.0,0.0,0.0,31.01
45,2016-12-19,575.6666666666666,12958.0,238.33333333333334,95.94444444444444,25.27075080173552,0.0,0.0,0.0,14.577499999999995
45,2016-12-20,469.6666666666667,11124.0,2326.3333333333335,78.27777777777779,24.01672559830596,0.0,0.0,0.0,19.604545454545455
45,2016-12-21,427.0,10113.333333333334,2584.6666666666665,71.16666666666667,24.016990771259064,0.0,0.0,0.0,25.28
45,2016-12-22,526.3333333333334,12458.0,575.6666666666666,87.72222222222223,24.03242450188188,0.0,0.0,0.0,32.35217391304349
45,2016-12-23,567.5,13339.333333333334,149.0,94.58333333333333,24.20007871457844,0.0,0.0,0.0,32.7575
45,2016-12-24,571.4166666666666,13189.333333333334,270.5,95.23611111111111,24.644221129869255,0.0,0.0,0.0,37.03217391304348
45,2016-12-25,567.5833333333334,13332.0,126.33333333333333,94.59722222222223,24.216945652898623,0.0,0.0,0.0,30.89000000000001
45,2016-12-26,572.5,13256.0,851.1666666666666,95.41666666666667,24.566768507342584,0.0,0.0,0.0,33.65749999999999
45,2016-12-27,569.0,13200.0,264.6666666666667,94.83333333333334,24.520164141414142,0.0,0.0,0.0,38.51
45,2016-12-28,478.6666666666667,10896.0,842.6666666666666,79.77777777777779,24.98912954805025,0.0,0.0,0.0,28.02434782608696
45,2016-12-29,518.0,11694.0,159.66666666666666,86.33333333333333,25.197166638162017,0.0,0.0,0.0,31.1975
45,2016-12-30,430.0833333333333,10319.333333333334,3711.3333333333335,71.68055555555556,23.70751367444064,0.0,0.0,0.0,28.727272727272727
45,2016-12-31,546.0833333333334,13912.0,159.33333333333334,91.0138888888889,22.32823481726407,0.0,0.0,0.0,28.340000000000007
45,2017-01-01,532.25,13860.0,128.0,88.70833333333333,21.844267075517074,0.0,0.0,0.0,31.63217391304348
45,2017-01-02,536.0833333333334,14078.666666666666,125.66666666666667,89.34722222222223,21.659868556050128,0.0,0.0,0.0,32.42545454545453
45,2017-01-03,537.0,14246.0,175.66666666666666,89.5,21.442053909869436,0.0,0.0,0.0,36.977391304347826
45,2017-01-04,451.3333333333333,12135.333333333334,1924.8333333333333,75.22222222222223,21.155862586753095,0.0,0.0,0.0,34.182500000000005
45,2017-01-05,544.5,14032.0,196.33333333333334,90.75,22.073100769669328,0.0,0.0,0.0,20.45
45,2017-01-06,566.8333333333334,14378.666666666666,645.8333333333334,94.47222222222223,22.42445018855094,0.0,0.0,0.0,15.304999999999994
45,2017-01-07,571.6666666666666,14588.0,166.5,95.27777777777777,22.291133503945407,0.0,0.0,0.0,11.997500000000002
45,2017-01-08,572.75,14449.333333333334,2547.8333333333335,95.45833333333333,22.547704046322785,0.0,0.0,0.0,11.7125
45,2017-01-09,559.9166666666666,14264.666666666666,616.0,93.31944444444444,22.32784483027216,0.0,0.0,0.0,13.632500000000002
45,2017-01-10,548.0,14063.333333333334,1043.5,91.33333333333333,22.165489452476887,0.0,0.0,0.0,21.709999999999997
45,2017-01-11,370.6666666666667,9335.333333333334,4810.5,61.77777777777778,22.585969673165277,0.0,0.0,0.0,40.175000000000004
45,2017-01-12,547.9166666666666,13975.333333333334,585.6666666666666,91.31944444444444,22.30166940959468,0.0,0.0,0.0,46.355
45,2017-01-13,547.5833333333334,13862.666666666666,284.5,91.26388888888889,22.469244934436215,0.0,0.0,0.0,28.055652173913042
45,2017-01-14,547.75,14006.0,337.6666666666667,91.29166666666667,22.246070136608118,0.0,0.0,0.0,22.7525
45,2017-01-15,547.8333333333334,13912.666666666666,733.1666666666666,91.30555555555556,22.398715399236504,0.0,0.0,0.0,22.909999999999997
45,2017-01-16,522.4166666666666,13116.0,1665.5,87.06944444444444,22.65690865270577,0.0,0.0,0.0,26.802500000000006
45,2017-01-17,547.8333333333334,13693.333333333334,940.5,91.30555555555556,22.757487422914636,0.0,0.0,0.0,35.63
45,2017-01-18,545.1666666666666,13723.333333333334,302.8333333333333,90.86111111111111,22.59720467978301,0.0,0.0,0.0,36.76250000000001
45,2017-01-19,105.33333333333333,2674.0,8679.833333333334,17.555555555555554,22.40729660101388,0.0,0.0,0.0,35.29478260869565
45,2017-01-20,0.0,0.0,9339.333333333334,0.0,0.0,0.0,0.0,0.0,36.99499999999999
45,2017-01-21,349.1666666666667,8866.0,1578.0,58.19444444444445,22.402169962653833,0.0,0.0,0.0,46.1675
