ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
45,2017-01-22,454.25,11671.333333333334,96.66666666666667,75.70833333333333,22.13907651225224,0.0,0.0,0.0,43.8425
45,2017-01-23,492.0833333333333,12525.333333333334,140.0,82.01388888888889,22.347780719963097,0.0,0.0,0.0,39.027826086956516
45,2017-01-24,514.0833333333334,13150.0,127.33333333333333,85.68055555555556,22.237850654837345,0.0,0.0,0.0,30.004999999999995
45,2017-01-25,520.5833333333334,13255.333333333334,121.83333333333333,86.76388888888889,22.340075902362152,0.0,0.0,0.0,33.4475
45,2017-01-26,522.5,13270.666666666666,164.66666666666666,87.08333333333333,22.396419421280015,0.0,0.0,0.0,36.891304347826086
45,2017-01-27,502.5,12652.0,921.6666666666666,83.75,22.592376699336075,0.0,0.0,0.0,31.866956521739134
45,2017-01-28,526.9166666666666,13477.333333333334,114.16666666666667,87.81944444444446,22.239396806160133,0.0,0.0,0.0,28.355000000000008
45,2017-01-29,537.0833333333334,13586.0,444.6666666666667,89.51388888888889,22.487185542306623,0.0,0.0,0.0,27.544999999999998
45,2017-01-30,547.8333333333334,13883.333333333334,235.66666666666666,91.30555555555556,22.446040416166465,0.0,0.0,0.0,18.08000000000001
45,2017-01-31,544.5,13821.333333333334,234.66666666666666,90.75,22.409542012348062,0.0,0.0,0.0,18.567499999999995
45,2017-02-01,539.0,13777.333333333334,125.83333333333333,89.83333333333333,22.254028355753412,0.0,0.0,0.0,31.0025
45,2017-02-02,547.8333333333334,13951.333333333334,139.5,91.30555555555556,22.33663648237524,0.0,0.0,0.0,26.268421052631577
45,2017-02-03,546.1666666666666,13911.333333333334,153.83333333333334,91.02777777777777,22.33271233686363,0.0,0.0,0.0,
45,2017-02-04,534.8333333333334,13683.333333333334,154.83333333333334,89.13888888888889,22.233692651238325,0.0,0.0,0.0,20.641052631578948
45,2017-02-05,534.8333333333334,13890.0,122.16666666666667,89.13888888888889,21.90288176945844,0.0,0.0,0.0,29.190434782608694
45,2017-02-06,523.0,13554.666666666666,268.8333333333333,87.16666666666667,21.9481482392288,0.0,0.0,0.0,27.9425
45,2017-02-07,517.5,13550.0,139.33333333333334,86.25,21.72481549815498,0.0,0.0,0.0,36.77818181818182
45,2017-02-08,207.58333333333334,5434.0,8489.0,34.59722222222222,21.72990788451315,0.0,0.0,0.0,38.71142857142858
45,2017-02-09,171.25,4455.333333333333,8856.333333333334,28.541666666666664,21.864291859943137,0.0,0.0,0.0,16.79391304347826
45,2017-02-10,468.8333333333333,12205.333333333334,119.5,78.13888888888889,21.850122441919744,0.0,0.0,0.0,20.33913043478261
45,2017-02-11,469.5,12148.666666666666,117.5,78.25,21.983256050046645,0.0,0.0,0.0,31.714999999999993
45,2017-02-12,488.0,12705.333333333334,115.0,81.33333333333333,21.84835764508343,0.0,0.0,0.0,33.365
45,2017-02-13,498.0,12852.666666666666,183.33333333333334,83.0,22.040484464961878,0.0,0.0,0.0,26.42750000000001
45,2017-02-14,493.8333333333333,12598.666666666666,177.33333333333334,82.30555555555556,22.296713497019084,0.0,0.0,0.0,30.057499999999994
45,2017-02-15,490.6666666666667,12627.333333333334,112.5,81.77777777777779,22.103444027946427,0.0,0.0,0.0,32.277499999999996
45,2017-02-16,484.3333333333333,12446.666666666666,140.83333333333334,80.72222222222221,22.134837529012678,0.0,0.0,0.0,20.96
45,2017-02-17,486.1666666666667,12568.0,115.66666666666667,81.02777777777777,22.004122020652098,0.0,0.0,0.0,23.939130434782605
45,2017-02-18,469.8333333333333,12306.0,73.33333333333333,78.30555555555556,21.717606136121496,0.0,0.0,0.0,43.05043478260869
45,2017-02-19,475.8333333333333,12201.333333333334,79.33333333333333,79.30555555555556,22.18362974902561,0.0,0.0,0.0,46.085
45,2017-02-20,465.6666666666667,12054.666666666666,86.0,77.61111111111111,21.973790694244734,0.0,0.0,0.0,32.0225
45,2017-02-21,201.16666666666666,5251.333333333333,7082.333333333333,33.52777777777778,21.790714527527403,0.0,0.0,0.0,35.10235294117646
45,2017-02-22,0.0,0.6666666666666666,8292.166666666666,0.0,0.0,0.0,0.0,0.0,51.468421052631584
45,2017-02-23,317.3333333333333,8565.333333333334,2115.8333333333335,52.888888888888886,21.074460356994603,0.0,0.0,0.0,56.537272727272736
45,2017-02-24,433.8333333333333,11512.0,58.666666666666664,72.30555555555556,21.436662709443286,0.0,0.0,0.0,57.05272727272729
45,2017-02-25,490.4166666666667,13005.333333333334,311.3333333333333,81.73611111111111,21.450072833367507,0.0,0.0,0.0,50.0825
45,2017-02-26,498.0833333333333,12836.666666666666,917.8333333333334,83.01388888888889,22.07164913875184,0.0,0.0,0.0,27.897499999999997
45,2017-02-27,523.8333333333334,13252.0,612.5,87.30555555555556,22.485199299057584,0.0,0.0,0.0,37.55428571428571
45,2017-02-28,546.4166666666666,13889.333333333334,154.66666666666666,91.06944444444444,22.378324893603402,0.0,0.0,0.0,43.46374999999999
45,2017-03-01,547.9166666666666,14002.0,342.0,91.31944444444444,22.259196106905364,0.0,0.0,0.0,57.51304347826087
45,2017-03-02,547.8333333333334,13966.666666666666,932.0,91.30555555555556,22.312114160700077,0.0,0.0,0.0,30.003636363636364
45,2017-03-03,535.0,13620.666666666666,1882.5,89.16666666666667,22.342946992315596,0.0,0.0,0.0,19.52521739130435
45,2017-03-04,547.9166666666666,14048.0,2381.1666666666665,91.31944444444444,22.186308648127056,0.0,0.0,0.0,11.547499999999998
45,2017-03-05,546.25,14100.0,2222.8333333333335,91.04166666666667,22.037248817966905,0.0,0.0,0.0,13.1225
45,2017-03-06,525.0,13350.0,1478.8333333333333,87.5,22.369850187265918,0.0,0.0,0.0,36.79999999999999
45,2017-03-07,531.3333333333334,13664.0,634.6666666666666,88.55555555555556,22.119446070778036,0.0,0.0,0.0,45.31999999999999
45,2017-03-08,529.3333333333334,13580.0,409.6666666666667,88.22222222222223,22.1724922271314,0.0,0.0,0.0,44.48
45,2017-03-09,540.3333333333334,13611.333333333334,136.0,90.05555555555556,22.58115377708119,0.0,0.0,0.0,37.602500000000006
45,2017-03-10,440.8333333333333,11250.666666666666,2745.1666666666665,73.47222222222223,22.28851870506439,0.0,0.0,0.0,23.600000000000005
45,2017-03-11,471.9166666666667,12226.0,1640.5,78.65277777777779,21.956644082738062,0.0,0.0,0.0,13.167500000000002
45,2017-03-12,540.25,13727.333333333334,161.5,90.04166666666666,22.386883225681125,0.0,0.0,0.0,12.928181818181821
45,2017-03-13,532.8333333333334,13292.666666666666,174.83333333333334,88.80555555555556,22.801546801076615,0.0,0.0,0.0,19.2125
45,2017-03-14,461.1666666666667,11890.666666666666,1617.0,76.86111111111111,22.06158658518352,0.0,0.0,0.0,17.922499999999996
45,2017-03-15,528.9166666666666,13684.0,136.0,88.15277777777779,21.986658181493386,0.0,0.0,0.0,16.355
45,2017-03-16,544.4166666666666,13991.333333333334,145.66666666666666,90.7361111111111,22.133869577992723,0.0,0.0,0.0,23.563478260869573
45,2017-03-17,547.5,13905.333333333334,141.33333333333334,91.25,22.396892079777544,0.0,0.0,0.0,25.78608695652174
45,2017-03-18,547.8333333333334,13966.0,255.66666666666666,91.30555555555556,22.31317922892103,0.0,0.0,0.0,29.47999999999999
45,2017-03-19,547.8333333333334,13993.333333333334,175.33333333333334,91.30555555555556,22.269594648245196,0.0,0.0,0.0,31.82782608695653
45,2017-03-20,547.6666666666666,13860.666666666666,452.5,91.27777777777779,22.475907043111597,0.0,0.0,0.0,27.77000000000001
45,2017-03-21,544.5833333333334,13805.333333333334,117.5,90.76388888888889,22.438947709419867,0.0,0.0,0.0,38.3525
45,2017-03-22,540.5833333333334,13988.0,110.0,90.09722222222221,21.983258467575382,0.0,0.0,0.0,19.7525
45,2017-03-23,547.8333333333334,14012.0,356.6666666666667,91.30555555555556,22.23992728454975,0.0,0.0,0.0,22.1825
45,2017-03-24,433.9166666666667,10234.666666666666,3104.6666666666665,72.31944444444444,24.116688107955532,0.0,0.0,0.0,38.918260869565216
45,2017-03-25,547.1666666666666,12006.666666666666,146.16666666666666,91.19444444444444,25.922818341662037,0.0,0.0,0.0,35.18749999999999
45,2017-03-26,541.9166666666666,11760.0,112.83333333333333,90.31944444444444,26.21260747354497,0.0,0.0,0.0,37.895
45,2017-03-27,532.0,11631.333333333334,95.5,88.66666666666667,26.01759614833496,0.0,0.0,0.0,46.36869565217391
45,2017-03-28,515.0,11447.333333333334,89.83333333333333,85.83333333333333,25.59104012579349,0.0,0.0,0.0,45.4175
45,2017-03-29,448.0,9861.333333333334,1245.6666666666667,74.66666666666667,25.842076798269336,0.0,0.0,0.0,37.685
45,2017-03-30,498.1666666666667,10912.0,269.0,83.02777777777777,25.969007107363968,0.0,0.0,0.0,33.96363636363637
45,2017-03-31,498.1666666666667,11035.333333333334,503.0,83.02777777777777,25.6787717231519,0.0,0.0,0.0,37.872499999999995
45,2017-04-01,402.1666666666667,8819.333333333334,2638.5,67.02777777777777,25.939126792148564,0.0,0.0,0.0,35.165000000000006
45,2017-04-02,498.1666666666667,10828.0,322.5,83.02777777777777,26.170465972991835,0.0,0.0,0.0,40.99217391304347
45,2017-04-03,498.0,10902.0,203.33333333333334,83.0,25.984131352045498,0.0,0.0,0.0,49.25652173913044
45,2017-04-04,497.9166666666667,11206.0,146.66666666666666,82.98611111111111,25.274995290221508,0.0,0.0,0.0,53.490434782608695
45,2017-04-05,498.0833333333333,11070.666666666666,124.33333333333333,83.01388888888889,25.592533070376167,0.0,0.0,0.0,44.92869565217392
45,2017-04-06,498.0833333333333,11210.666666666666,347.3333333333333,83.01388888888889,25.27293079012052,0.0,0.0,0.0,45.005
45,2017-04-07,498.0833333333333,11182.666666666666,2298.3333333333335,83.01388888888889,25.33621105083264,0.0,0.0,0.0,32.432
45,2017-04-08,358.3333333333333,7945.333333333333,7317.666666666667,59.72222222222222,25.654297421267547,0.0,0.0,0.0,36.0875
45,2017-04-09,497.6666666666667,11010.0,622.5,82.94444444444444,25.7120244222424,0.0,0.0,0.0,49.669999999999995
45,2017-04-10,483.8333333333333,10750.666666666666,820.0,80.6388888888889,25.600321943858777,0.0,0.0,0.0,66.08
45,2017-04-11,473.1666666666667,10588.0,1345.5,78.86111111111111,25.420567833606185,0.0,0.0,0.0,61.775000000000006
45,2017-04-12,481.8333333333333,10813.333333333334,1690.8333333333333,80.30555555555556,25.346750411015208,0.0,0.0,0.0,49.74499999999998
45,2017-04-13,488.0833333333333,11106.0,1882.8333333333333,81.34722222222223,24.99892575584769,0.0,0.0,0.0,41.6495652173913
45,2017-04-14,488.0833333333333,10922.666666666666,2656.0,81.34722222222223,25.418524424235027,0.0,0.0,0.0,47.17250000000001
45,2017-04-15,473.25,10699.333333333334,3024.5,78.875,25.160481182628203,0.0,0.0,0.0,57.51499999999999
45,2017-04-16,429.75,9833.333333333334,3705.3333333333335,71.625,24.859944915254236,0.0,0.0,0.0,65.78750000000001
45,2017-04-17,274.3333333333333,6226.666666666667,6393.5,45.72222222222222,25.06155424696645,0.0,0.0,0.0,52.89499999999999
45,2017-04-18,498.1666666666667,11046.666666666666,1429.1666666666667,83.02777777777777,25.652426574129954,0.0,0.0,0.0,43.182500000000005
45,2017-04-19,486.4166666666667,11044.0,1454.8333333333333,81.06944444444444,25.053423930540465,0.0,0.0,0.0,48.14000000000001
45,2017-04-20,498.0833333333333,11402.666666666666,2131.0,83.01388888888889,24.847380973261615,0.0,0.0,0.0,51.131428571428565
45,2017-04-21,484.3333333333333,10956.0,2409.0,80.72222222222221,25.146490000405663,0.0,0.0,0.0,55.60347826086956
45,2017-04-22,498.0,10970.0,1753.3333333333333,83.0,25.823062898814946,0.0,0.0,0.0,42.394999999999996
45,2017-04-23,498.0833333333333,10996.666666666666,1534.0,83.01388888888889,25.76475320804284,0.0,0.0,0.0,48.29750000000001
45,2017-04-24,498.0833333333333,11052.0,1794.5,83.01388888888889,25.635758485140954,0.0,0.0,0.0,52.15217391304348
45,2017-04-25,468.0,10468.666666666666,2780.6666666666665,78.0,25.429599439597528,0.0,0.0,0.0,55.05565217391304
45,2017-04-26,498.0833333333333,11116.0,2481.1666666666665,83.01388888888889,25.488161458958057,0.0,0.0,0.0,63.132173913043474
45,2017-04-27,498.0833333333333,11176.0,2447.6666666666665,83.01388888888889,25.351324514833372,0.0,0.0,0.0,67.445
45,2017-04-28,498.0833333333333,11126.0,3158.0,83.01388888888889,25.465252811232947,0.0,0.0,0.0,64.46000000000001
45,2017-04-29,498.0833333333333,11052.666666666666,3404.6666666666665,83.01388888888889,25.634212206204637,0.0,0.0,0.0,58.091428571428565
45,2017-04-30,498.0,11130.0,3620.3333333333335,83.0,25.451841868823,0.0,0.0,0.0,47.176249999999996
45,2017-05-01,343.0,7872.666666666667,6416.0,57.166666666666664,24.783195020746888,0.0,0.0,0.0,64.6504347826087
45,2017-05-02,317.6666666666667,7134.666666666667,6489.166666666667,52.94444444444445,25.32695602068149,0.0,0.0,0.0,51.949999999999996
45,2017-05-03,498.1666666666667,10986.666666666666,2987.6666666666665,83.02777777777777,25.792518709546925,0.0,0.0,0.0,45.30500000000001
45,2017-05-04,498.0,11115.333333333334,3084.1666666666665,83.0,25.48542553829545,0.0,0.0,0.0,45.1175
45,2017-05-05,205.83333333333334,4640.0,10394.833333333334,34.30555555555556,25.233806273946357,0.0,0.0,0.0,51.11750000000001
45,2017-05-06,498.0,11054.666666666666,2728.3333333333335,83.0,25.62528645519238,0.0,0.0,0.0,50.039130434782614
45,2017-05-07,390.0,8531.333333333334,3766.5,65.0,26.003555520825188,0.0,0.0,0.0,40.152499999999996
45,2017-05-08,479.6666666666667,10629.333333333334,1129.1666666666667,79.94444444444444,25.66956744438869,0.0,0.0,0.0,40.694782608695654
45,2017-05-09,498.0,11117.333333333334,1962.8333333333333,83.0,25.48084072919165,0.0,0.0,0.0,42.32750000000001
45,2017-05-10,498.0,11043.333333333334,2545.3333333333335,83.0,25.65158466646544,0.0,0.0,0.0,42.642500000000005
45,2017-05-11,455.0,10084.666666666666,3939.8333333333335,75.83333333333333,25.66462285978714,0.0,0.0,0.0,49.13
45,2017-05-12,356.0,7798.666666666667,5311.166666666667,59.333333333333336,25.966575482988542,0.0,0.0,0.0,54.51565217391305
45,2017-05-13,498.0,11085.333333333334,3042.3333333333335,83.0,25.554396199182104,0.0,0.0,0.0,49.53826086956522
45,2017-05-14,498.0,11074.666666666666,3533.6666666666665,83.0,25.579009150012045,0.0,0.0,0.0,48.537499999999994
45,2017-05-15,498.1666666666667,11038.666666666666,2881.6666666666665,83.02777777777777,25.67101753432379,0.0,0.0,0.0,51.538181818181826
45,2017-05-16,498.0,11120.0,3474.6666666666665,83.0,25.47473021582734,0.0,0.0,0.0,55.82749999999999
45,2017-05-17,498.1666666666667,11122.0,3926.6666666666665,83.02777777777777,25.478673400067937,0.0,0.0,0.0,73.87142857142855
45,2017-05-18,487.1666666666667,10758.0,4020.8333333333335,81.19444444444444,25.759122410196028,0.0,0.0,0.0,75.86999999999998
45,2017-05-19,498.0,11048.666666666666,3633.6666666666665,83.0,25.639202317021663,0.0,0.0,0.0,60.32750000000001
45,2017-05-20,498.1666666666667,11088.0,4176.666666666667,83.02777777777777,25.556800645342314,0.0,0.0,0.0,55.1225
45,2017-05-21,498.0,10930.0,3365.3333333333335,83.0,25.91756633119854,0.0,0.0,0.0,58.91000000000002
45,2017-05-22,466.1666666666667,10474.666666666666,3751.3333333333335,77.69444444444444,25.31547278088934,0.0,0.0,0.0,56.93
45,2017-05-23,463.8333333333333,10423.333333333334,4037.0,77.30555555555556,25.312810467967168,0.0,0.0,0.0,57.65391304347826
45,2017-05-24,498.0,11114.666666666666,3037.6666666666665,83.0,25.486954174664113,0.0,0.0,0.0,62.90749999999999
45,2017-05-25,498.1666666666667,11183.333333333334,1962.3333333333333,83.02777777777777,25.3389393939394,0.0,0.0,0.0,57.48500000000001
45,2017-05-26,282.1666666666667,6373.333333333333,6731.666666666667,47.02777777777778,25.18396530683403,0.0,0.0,0.0,56.80250000000001
45,2017-05-27,498.0,11441.333333333334,2386.8333333333335,83.0,24.759264654469177,0.0,0.0,0.0,58.53200000000002
45,2017-05-28,498.1666666666667,11158.0,3568.3333333333335,83.02777777777777,25.39646939913565,0.0,0.0,0.0,64.59565217391305
45,2017-05-29,498.0,11004.666666666666,3698.5,83.0,25.74171563579088,0.0,0.0,0.0,61.445000000000014
45,2017-05-30,369.6666666666667,8222.666666666666,6255.833333333333,61.611111111111114,25.573056861791255,0.0,0.0,0.0,61.18571428571429
45,2017-05-31,404.3333333333333,9022.0,5602.0,67.38888888888889,25.49304785832164,0.0,0.0,0.0,62.32470588235293
45,2017-06-01,474.3333333333333,10554.666666666666,4583.666666666667,79.05555555555556,25.563726419066867,0.0,0.0,0.0,57.461818181818174
45,2017-06-02,498.0,10903.333333333334,4045.1666666666665,83.0,25.980953836747172,0.0,0.0,0.0,52.99250000000001
45,2017-06-03,498.0,10969.333333333334,3957.1666666666665,83.0,25.824632308253314,0.0,0.0,0.0,54.26749999999999
45,2017-06-04,498.1666666666667,10985.333333333334,3938.6666666666665,83.02777777777777,25.795649249504393,0.0,0.0,0.0,53.9375
45,2017-06-05,498.0,11010.666666666666,3008.6666666666665,83.0,25.72768830225236,0.0,0.0,0.0,63.49181818181818
45,2017-06-06,498.0,10986.0,2739.3333333333335,83.0,25.785454214454763,0.0,0.0,0.0,54.668000000000006
45,2017-06-07,498.1666666666667,10999.333333333334,2165.1666666666665,83.02777777777777,25.76281643331919,0.0,0.0,0.0,56.17249999999999
45,2017-06-08,498.0,11224.666666666666,3176.0,83.0,25.237185959493974,0.0,0.0,0.0,60.50749999999999
45,2017-06-09,498.0,11173.333333333334,4233.166666666667,83.0,25.35313245823389,0.0,0.0,0.0,62.412499999999994
45,2017-06-10,498.1666666666667,11139.333333333334,4378.166666666667,83.02777777777777,25.439027370478982,0.0,0.0,0.0,68.82500000000002
45,2017-06-11,498.0,11091.333333333334,4383.166666666667,83.0,25.540572218549016,0.0,0.0,0.0,75.2075
45,2017-06-12,498.0,10942.0,4526.0,83.0,25.88914275269604,0.0,0.0,0.0,75.3408695652174
45,2017-06-13,437.6666666666667,9606.666666666666,4367.833333333333,72.94444444444444,25.915272958593565,0.0,0.0,0.0,73.61
45,2017-06-14,498.1666666666667,11042.666666666666,4141.333333333333,83.02777777777777,25.661718687112618,0.0,0.0,0.0,64.82000000000001
45,2017-06-15,498.1666666666667,10844.0,4089.8333333333335,83.02777777777777,26.13185222755031,0.0,0.0,0.0,66.44260869565218
45,2017-06-16,464.6666666666667,10202.666666666666,2467.6666666666665,77.44444444444444,25.9067455131556,0.0,0.0,0.0,67.2275
45,2017-06-17,463.3333333333333,10395.333333333334,3094.8333333333335,77.22222222222223,25.35363090275551,0.0,0.0,0.0,74.075
45,2017-06-18,432.8333333333333,9755.333333333334,2945.6666666666665,72.13888888888889,25.23850486343653,0.0,0.0,0.0,77.36782608695651
45,2017-06-19,437.3333333333333,9938.0,2341.8333333333335,72.88888888888889,25.032177276894522,0.0,0.0,0.0,68.795
45,2017-06-20,236.33333333333334,5387.333333333333,6583.833333333333,39.38888888888889,24.953770160458692,0.0,0.0,0.0,60.8
45,2017-06-21,426.6666666666667,9636.0,2969.1666666666665,71.11111111111111,25.187030118536967,0.0,0.0,0.0,60.199999999999996
45,2017-06-22,462.5,10256.0,3029.3333333333335,77.08333333333334,25.651854199167968,0.0,0.0,0.0,60.800000000000004
45,2017-06-23,489.5,10926.666666666666,2000.8333333333333,81.58333333333333,25.482969798657717,0.0,0.0,0.0,69.8
45,2017-06-24,498.0,11130.0,2291.1666666666665,83.0,25.451841868823,0.0,0.0,0.0,60.8
45,2017-06-25,498.1666666666667,10999.333333333334,2028.0,83.02777777777777,25.76281643331919,0.0,0.0,0.0,57.65
45,2017-06-26,469.0,10359.333333333334,1998.3333333333333,78.16666666666666,25.752895939249626,0.0,0.0,0.0,56.74181818181818
45,2017-06-27,498.0,11124.0,2182.6666666666665,83.0,25.465569938870907,0.0,0.0,0.0,58.1942857142857
45,2017-06-28,498.0,11857.333333333334,3137.0,83.0,23.890616215000563,0.0,0.0,0.0,62.130434782608695
45,2017-06-29,498.0,12499.333333333334,2531.3333333333335,83.0,22.663528721531815,0.0,0.0,0.0,68.66315789473684
45,2017-06-30,498.1666666666667,12716.0,2463.3333333333335,83.02777777777777,22.284822708049354,0.0,0.0,0.0,74.7235294117647
45,2017-07-01,442.8333333333333,11403.333333333334,4148.0,73.80555555555556,22.08988843418104,0.0,0.0,0.0,71.045
45,2017-07-02,473.1666666666667,11806.666666666666,3100.6666666666665,78.86111111111111,22.796694428759643,0.0,0.0,0.0,68.86869565217393
45,2017-07-03,456.8333333333333,11431.333333333334,2978.5,76.13888888888889,22.732433759063785,0.0,0.0,0.0,67.415
45,2017-07-04,486.3333333333333,12195.333333333334,1872.8333333333333,81.05555555555556,22.68430091656189,0.0,0.0,0.0,65.36000000000001
45,2017-07-05,498.0,12502.666666666666,1050.0,83.0,22.657486402900716,0.0,0.0,0.0,70.52782608695652
45,2017-07-06,497.1666666666667,12654.666666666666,491.5,82.86111111111111,22.347880009131458,0.0,0.0,0.0,71.6375
45,2017-07-07,497.5,12842.666666666666,795.1666666666666,82.91666666666667,22.035500155730897,0.0,0.0,0.0,72.53272727272729
45,2017-07-08,498.1666666666667,12772.666666666666,2234.6666666666665,83.02777777777777,22.185954816709295,0.0,0.0,0.0,68.3
45,2017-07-09,498.0,12566.0,2213.1666666666665,83.0,22.54329142129556,0.0,0.0,0.0,65.6375
45,2017-07-10,496.8333333333333,12546.0,1663.6666666666667,82.80555555555556,22.526331987176082,0.0,0.0,0.0,69.27636363636363
45,2017-07-11,455.6666666666667,11800.0,1989.1666666666667,75.94444444444444,21.965965160075328,0.0,0.0,0.0,72.62
45,2017-07-12,386.0,10045.333333333334,4762.833333333333,64.33333333333333,21.857877621449433,0.0,0.0,0.0,71.85826086956521
45,2017-07-13,399.3333333333333,10122.0,5339.833333333333,66.55555555555556,22.441623306768534,0.0,0.0,0.0,70.6925
45,2017-07-14,523.0,12964.0,2819.3333333333335,87.16666666666667,22.94815129075388,0.0,0.0,0.0,71.05999999999999
45,2017-07-15,495.5,12146.0,2509.3333333333335,82.58333333333333,23.205739886931227,0.0,0.0,0.0,65.39391304347826
45,2017-07-16,520.1666666666666,12872.666666666666,653.5,86.69444444444444,22.985768726155335,0.0,0.0,0.0,68.79499999999999
45,2017-07-17,503.0,12655.333333333334,740.8333333333334,83.83333333333334,22.608900068482328,0.0,0.0,0.0,67.95304347826087
45,2017-07-18,523.0,13174.0,1356.5,87.16666666666667,22.58234654116694,0.0,0.0,0.0,71.0913043478261
45,2017-07-19,520.0,12984.0,712.0,86.66666666666667,22.781371944957897,0.0,0.0,0.0,71.86608695652174
45,2017-07-20,479.6666666666667,12198.0,129.5,79.94444444444444,22.368452933996466,0.0,0.0,0.0,71.19500000000001
45,2017-07-21,516.8333333333334,13095.333333333334,342.0,86.13888888888889,22.450137029306454,0.0,0.0,0.0,73.47500000000001
45,2017-07-22,389.8333333333333,9864.666666666666,3204.1666666666665,64.97222222222221,22.479238471762294,0.0,0.0,0.0,69.46249999999999
45,2017-07-23,521.0,13286.666666666666,967.5,86.83333333333333,22.305230807827392,0.0,0.0,0.0,70.36250000000001
45,2017-07-24,523.0,13268.0,1582.3333333333333,87.16666666666667,22.42235704954276,0.0,0.0,0.0,67.25
45,2017-07-25,522.8333333333334,13066.666666666666,1626.5,87.13888888888889,22.760588860544217,0.0,0.0,0.0,60.6575
45,2017-07-26,522.8333333333334,13117.333333333334,2046.5,87.13888888888889,22.672674408755167,0.0,0.0,0.0,65.27749999999999
45,2017-07-27,523.0,13103.333333333334,2063.8333333333335,87.16666666666667,22.704133808191298,0.0,0.0,0.0,67.6713043478261
45,2017-07-28,514.1666666666666,12964.666666666666,1763.8333333333333,85.69444444444444,22.559402907046504,0.0,0.0,0.0,65.39750000000001
45,2017-07-29,522.8333333333334,13070.666666666666,2019.6666666666667,87.13888888888889,22.753623465605767,0.0,0.0,0.0,62.2175
45,2017-07-30,523.0,13189.333333333334,846.6666666666666,87.16666666666667,22.55609330772341,0.0,0.0,0.0,63.08272727272727
45,2017-07-31,516.1666666666666,13222.666666666666,583.3333333333334,86.02777777777779,22.205264108769455,0.0,0.0,0.0,68.132
45,2017-08-01,523.0,13411.333333333334,1520.0,87.16666666666667,22.18271859621216,0.0,0.0,0.0,71.18521739130436
45,2017-08-02,523.0,13302.0,2046.8333333333333,87.16666666666667,22.36504535658798,0.0,0.0,0.0,72.5704347826087
45,2017-08-03,523.0,13330.0,2222.5,87.16666666666667,22.31806701675419,0.0,0.0,0.0,72.67249999999999
45,2017-08-04,523.0,13303.333333333334,1335.3333333333333,87.16666666666667,22.36280380856928,0.0,0.0,0.0,73.67000000000002
45,2017-08-05,523.0,13190.666666666666,2000.0,87.16666666666667,22.553813302334984,0.0,0.0,0.0,63.995000000000005
45,2017-08-06,523.0,13097.333333333334,1644.5,87.16666666666667,22.714534765346635,0.0,0.0,0.0,61.0025
45,2017-08-07,517.8333333333334,13236.0,658.5,86.30555555555556,22.25452259830093,0.0,0.0,0.0,63.379999999999995
45,2017-08-08,523.0,13320.666666666666,1324.0,87.16666666666667,22.333704519293327,0.0,0.0,0.0,63.046086956521734
45,2017-08-09,499.3333333333333,12710.666666666666,3147.6666666666665,83.22222222222221,22.346384488968145,0.0,0.0,0.0,64.94
45,2017-08-10,518.8333333333334,13066.666666666666,1923.6666666666667,86.47222222222221,22.586456207482993,0.0,0.0,0.0,67.68695652173913
45,2017-08-11,523.0,13272.666666666666,2616.1666666666665,87.16666666666667,22.414473353759604,0.0,0.0,0.0,67.9475
45,2017-08-12,523.0,13178.666666666666,2231.3333333333335,87.16666666666667,22.574349959530554,0.0,0.0,0.0,70.1675
45,2017-08-13,523.0,13004.666666666666,1649.8333333333333,87.16666666666667,22.876390526477675,0.0,0.0,0.0,65.5775
45,2017-08-14,523.0,13065.333333333334,2621.6666666666665,87.16666666666667,22.770167874272886,0.0,0.0,0.0,67.3775
45,2017-08-15,523.0,13068.666666666666,2475.6666666666665,87.16666666666667,22.764360046931593,0.0,0.0,0.0,69.3275
45,2017-08-16,522.8333333333334,12876.0,1561.8333333333333,87.13888888888889,23.097625642884264,0.0,0.0,0.0,65.1425
45,2017-08-17,523.0,13048.0,2234.5,87.16666666666667,22.800416411199674,0.0,0.0,0.0,68.08999999999999
45,2017-08-18,523.0,13298.0,2774.8333333333335,87.16666666666667,22.37177269764877,0.0,0.0,0.0,75.84500000000001
45,2017-08-19,523.0,13127.333333333334,3130.1666666666665,87.16666666666667,22.662625057132697,0.0,0.0,0.0,68.4725
45,2017-08-20,523.0,13150.666666666666,1449.0,87.16666666666667,22.62241457974247,0.0,0.0,0.0,67.1
45,2017-08-21,513.6666666666666,13069.333333333334,2104.6666666666665,85.61111111111111,22.356972216554446,0.0,0.0,0.0,70.01
45,2017-08-22,523.0,13369.333333333334,2517.1666666666665,87.16666666666667,22.252406003789766,0.0,0.0,0.0,72.68000000000002
45,2017-08-23,523.0,13222.666666666666,2140.1666666666665,87.16666666666667,22.499231118281738,0.0,0.0,0.0,63.5409090909091
45,2017-08-24,523.0,13104.0,2329.6666666666665,87.16666666666667,22.702978734228733,0.0,0.0,0.0,58.96086956521738
45,2017-08-25,489.0,12340.0,2385.6666666666665,81.5,22.541288492706645,0.0,0.0,0.0,56.652499999999996
45,2017-08-26,487.0,12405.333333333334,1755.3333333333333,81.16666666666667,22.3308657566638,0.0,0.0,0.0,56.42000000000001
45,2017-08-27,523.0,13442.666666666666,1662.3333333333333,87.16666666666667,22.131013191827016,0.0,0.0,0.0,58.61750000000001
45,2017-08-28,522.8333333333334,13437.333333333334,1926.8333333333333,87.13888888888889,22.132741698088246,0.0,0.0,0.0,61.1675
45,2017-08-29,191.83333333333334,4914.666666666667,8793.333333333334,31.972222222222225,22.203173042141437,0.0,0.0,0.0,58.82750000000001
45,2017-08-30,0.0,0.0,11413.5,0.0,0.0,0.0,0.0,0.0,58.511428571428574
45,2017-08-31,92.83333333333333,2433.3333333333335,8959.666666666666,15.472222222222223,21.70138127853881,0.0,0.0,0.0,59.629999999999995
45,2017-09-01,522.1666666666666,13412.0,341.0,87.02777777777779,22.14627240945091,0.0,0.0,0.0,51.00285714285714
45,2017-09-02,523.0,13429.333333333334,1656.8333333333333,87.16666666666667,22.15298600079428,0.0,0.0,0.0,52.80956521739132
45,2017-09-03,523.0,13366.666666666666,1160.5,87.16666666666667,22.256845386533662,0.0,0.0,0.0,56.96
45,2017-09-04,523.0,13568.0,1944.3333333333333,87.16666666666667,21.926579697327043,0.0,0.0,0.0,66.72434782608696
45,2017-09-05,523.0,13368.0,2675.1666666666665,87.16666666666667,22.254625473768204,0.0,0.0,0.0,60.69499999999999
45,2017-09-06,321.6666666666667,8170.666666666667,4536.5,53.61111111111111,22.39409948868581,0.0,0.0,0.0,58.002500000000005
45,2017-09-07,522.8333333333334,11473.333333333334,521.5,87.13888888888889,25.92141439085803,0.0,0.0,0.0,56.315
45,2017-09-08,523.0,11445.333333333334,1350.5,87.16666666666667,25.99311218546132,0.0,0.0,0.0,53.223636363636366
45,2017-09-09,523.0,11378.666666666666,1958.1666666666667,87.16666666666667,26.145403679400047,0.0,0.0,0.0,52.13
45,2017-09-10,523.0,11408.0,1521.8333333333333,87.16666666666667,26.078176133707338,0.0,0.0,0.0,51.61181818181819
45,2017-09-11,523.0,11530.666666666666,500.5,87.16666666666667,25.8007487280296,0.0,0.0,0.0,54.935
45,2017-09-12,521.1666666666666,11705.333333333334,422.8333333333333,86.86111111111111,25.32665783878194,0.0,0.0,0.0,60.4625
45,2017-09-13,523.0,11594.666666666666,2398.0,87.16666666666667,25.658334291628332,0.0,0.0,0.0,63.537499999999994
45,2017-09-14,523.0,11436.0,3399.6666666666665,87.16666666666667,26.01432610469861,0.0,0.0,0.0,65.29249999999998
45,2017-09-15,479.8333333333333,11282.666666666666,3890.3333333333335,79.97222222222223,24.191549968486566,0.0,0.0,0.0,64.24347826086957
45,2017-09-16,498.1666666666667,12665.333333333334,3039.6666666666665,83.02777777777777,22.373971382952593,0.0,0.0,0.0,65.555
45,2017-09-17,498.0,12800.0,2285.6666666666665,83.0,22.131171875,0.0,0.0,0.0,69.43249999999999
45,2017-09-18,498.1666666666667,12933.333333333334,3199.0,83.02777777777777,21.91034579037801,0.0,0.0,0.0,69.93500000000002
45,2017-09-19,498.1666666666667,12696.0,4067.6666666666665,83.02777777777777,22.319927973815027,0.0,0.0,0.0,68.33
45,2017-09-20,509.3333333333333,12533.333333333334,3549.6666666666665,84.88888888888889,23.11641843971631,0.0,0.0,0.0,64.9025
45,2017-09-21,523.0,12556.0,3323.6666666666665,87.16666666666667,23.693838271211636,0.0,0.0,0.0,65.82499999999999
45,2017-09-22,523.0,12536.0,2239.1666666666665,87.16666666666667,23.731639544777707,0.0,0.0,0.0,62.4425
45,2017-09-23,523.0,12692.0,2300.1666666666665,87.16666666666667,23.43994904926988,0.0,0.0,0.0,65.28434782608694
45,2017-09-24,513.1666666666666,12485.333333333334,2195.0,85.52777777777779,23.379936903744834,0.0,0.0,0.0,71.0109090909091
45,2017-09-25,523.0,12744.0,2986.3333333333335,87.16666666666667,23.34430581711655,0.0,0.0,0.0,73.13000000000001
45,2017-09-26,523.0,12606.666666666666,3572.0,87.16666666666667,23.598611845584344,0.0,0.0,0.0,73.59565217391305
45,2017-09-27,522.8333333333334,12476.0,3957.0,87.13888888888889,23.83817151152435,0.0,0.0,0.0,74.08250000000001
45,2017-09-28,523.1666666666666,12284.0,2823.6666666666665,87.19444444444444,24.226199844422734,0.0,0.0,0.0,56.014999999999986
45,2017-09-29,523.0,12417.333333333334,1272.6666666666667,87.16666666666667,23.95843176205304,0.0,0.0,0.0,51.42285714285715
45,2017-09-30,474.5,11468.0,1078.1666666666667,79.08333333333334,23.536049587257295,0.0,0.0,0.0,50.146249999999995
45,2017-10-01,523.0,12788.0,721.5,87.16666666666667,23.26398446460223,0.0,0.0,0.0,46.783478260869586
45,2017-10-02,523.0,12638.666666666666,2256.0,87.16666666666667,23.538862221753348,0.0,0.0,0.0,51.800000000000004
45,2017-10-03,523.0,12566.666666666666,1719.0,87.16666666666667,23.673726790450925,0.0,0.0,0.0,57.702500000000015
45,2017-10-04,523.0,12621.333333333334,1324.6666666666667,87.16666666666667,23.57118899218255,0.0,0.0,0.0,67.43652173913044
45,2017-10-05,519.8333333333334,12513.333333333334,251.33333333333334,86.63888888888889,23.6306761676434,0.0,0.0,0.0,61.60249999999999
45,2017-10-06,485.1666666666667,11340.0,2418.3333333333335,80.8611111111111,24.336770037232995,0.0,0.0,0.0,59.29999999999999
45,2017-10-07,397.8333333333333,9338.666666666666,4253.0,66.30555555555556,24.232673591281173,0.0,0.0,0.0,68.96260869565216
45,2017-10-08,0.0,0.0,11392.0,0.0,0.0,0.0,0.0,0.0,68.59249999999999
45,2017-10-09,0.0,0.0,10313.5,0.0,0.0,0.0,0.0,0.0,66.23
45,2017-10-10,0.0,0.0,9638.166666666666,0.0,0.0,0.0,0.0,0.0,63.349999999999994
45,2017-10-11,0.0,13.333333333333334,8676.833333333334,0.0,0.0,0.0,0.0,0.0,56.331304347826105
45,2017-10-12,158.0,3717.3333333333335,6505.166666666667,26.333333333333332,24.177456958393112,0.0,0.0,0.0,54.194782608695654
45,2017-10-13,465.1666666666667,10853.333333333334,393.6666666666667,77.52777777777777,24.379819307944306,0.0,0.0,0.0,54.785
45,2017-10-14,473.1666666666667,10977.333333333334,975.3333333333334,78.86111111111111,24.51897597068707,0.0,0.0,0.0,61.05043478260871
45,2017-10-15,420.6666666666667,9804.0,2270.3333333333335,70.11111111111111,24.4073054082234,0.0,0.0,0.0,64.66249999999998
45,2017-10-16,498.0,11626.666666666666,684.0,83.0,24.364592889908256,0.0,0.0,0.0,43.09739130434782
45,2017-10-17,498.1666666666667,11404.0,626.8333333333334,83.02777777777777,24.848632546085195,0.0,0.0,0.0,43.7825
45,2017-10-18,498.0,11449.333333333334,247.5,83.0,24.741964597647605,0.0,0.0,0.0,57.005
45,2017-10-19,391.0,9128.0,2720.6666666666665,65.16666666666666,24.366107946245986,0.0,0.0,0.0,59.2175
45,2017-10-20,500.8333333333333,11485.333333333334,679.5,83.47222222222223,24.804738894048448,0.0,0.0,0.0,49.94750000000001
45,2017-10-21,523.0,12000.0,345.6666666666667,87.16666666666667,24.791652777777777,0.0,0.0,0.0,54.56857142857143
45,2017-10-22,523.0,12008.0,340.0,87.16666666666667,24.775136020430825,0.0,0.0,0.0,61.6175
45,2017-10-23,523.0,12249.333333333334,651.6666666666666,87.16666666666667,24.287022422989004,0.0,0.0,0.0,63.267500000000005
45,2017-10-24,523.0,12130.666666666666,1046.3333333333333,87.16666666666667,24.524607056495928,0.0,0.0,0.0,62.419999999999995
45,2017-10-25,523.0,11918.666666666666,1798.0,87.16666666666667,24.96083174851773,0.0,0.0,0.0,47.84749999999999
45,2017-10-26,523.1666666666666,11916.0,1417.0,87.19444444444444,24.974373857744954,0.0,0.0,0.0,41.9525
45,2017-10-27,523.0,11984.0,813.6666666666666,87.16666666666667,24.82475244770805,0.0,0.0,0.0,48.04347826086956
45,2017-10-28,523.0,12093.333333333334,696.8333333333334,87.16666666666667,24.60031697905182,0.0,0.0,0.0,55.872499999999995
45,2017-10-29,481.0,11221.333333333334,2179.3333333333335,80.16666666666666,24.38291646863118,0.0,0.0,0.0,44.05217391304347
45,2017-10-30,442.8333333333333,10161.333333333334,2310.6666666666665,73.80555555555556,24.789892511918822,0.0,0.0,0.0,43.519999999999996
45,2017-10-31,521.6666666666666,11625.333333333334,207.16666666666666,86.94444444444444,25.525409068318233,0.0,0.0,0.0,42.85624999999999
45,2017-11-01,522.5,11777.333333333334,177.83333333333334,87.08333333333333,25.236223536737235,0.0,0.0,0.0,38.20181818181818
45,2017-11-02,521.3333333333334,11836.0,233.66666666666666,86.8888888888889,25.055067402651044,0.0,0.0,0.0,56.30749999999998
45,2017-11-03,489.5,11117.333333333334,493.3333333333333,81.58333333333333,25.045926781002635,0.0,0.0,0.0,50.70499999999999
45,2017-11-04,519.5,11693.333333333334,178.33333333333334,86.58333333333333,25.271572120866594,0.0,0.0,0.0,41.075
45,2017-11-05,523.0,11998.666666666666,547.1666666666666,87.16666666666667,24.794407711967995,0.0,0.0,0.0,51.995000000000005
45,2017-11-06,508.5,11710.666666666666,577.0,84.75,24.69985340999658,0.0,0.0,0.0,48.8104347826087
45,2017-11-07,515.0,11797.333333333334,212.16666666666666,85.83333333333333,24.831812273960217,0.0,0.0,0.0,34.362500000000004
45,2017-11-08,523.0,11846.666666666666,624.5,87.16666666666667,25.11253517163759,0.0,0.0,0.0,30.769999999999992
45,2017-11-09,523.0,11892.0,1136.0,87.16666666666667,25.016804013902906,0.0,0.0,0.0,34.820000000000014
45,2017-11-10,523.0,11853.333333333334,1260.0,87.16666666666667,25.098411136107984,0.0,0.0,0.0,22.310000000000006
45,2017-11-11,523.1666666666666,11945.333333333334,741.5,87.19444444444444,24.913046005878634,0.0,0.0,0.0,24.59
45,2017-11-12,523.0,11880.0,1016.0,87.16666666666667,25.042073512906843,0.0,0.0,0.0,32.9075
45,2017-11-13,511.3333333333333,11784.0,1529.5,85.22222222222223,24.682912800784486,0.0,0.0,0.0,36.65749999999999
45,2017-11-14,523.0,12102.666666666666,1292.1666666666667,87.16666666666667,24.58134570893467,0.0,0.0,0.0,36.65749999999999
45,2017-11-15,523.0,12014.666666666666,1976.3333333333333,87.16666666666667,24.761388858062368,0.0,0.0,0.0,36.740000000000016
45,2017-11-16,522.8333333333334,11893.333333333334,1858.6666666666667,87.13888888888889,25.00602812032885,0.0,0.0,0.0,41.870000000000005
45,2017-11-17,523.0,11860.0,2157.8333333333335,87.16666666666667,25.084302979201794,0.0,0.0,0.0,30.740000000000006
45,2017-11-18,523.0,11768.0,2421.8333333333335,87.16666666666667,25.28040731928393,0.0,0.0,0.0,38.76500000000001
45,2017-11-19,523.0,11849.333333333334,1863.6666666666667,87.16666666666667,25.10688365027568,0.0,0.0,0.0,37.085
45,2017-11-20,455.3333333333333,10524.0,2762.0,75.88888888888889,24.611248363528862,0.0,0.0,0.0,31.827500000000004
45,2017-11-21,522.8333333333334,11796.0,889.5,87.13888888888889,25.2123624769225,0.0,0.0,0.0,44.27
45,2017-11-22,523.0,11772.0,1086.3333333333333,87.16666666666667,25.27181730660324,0.0,0.0,0.0,34.385
45,2017-11-23,523.0,12050.666666666666,1175.3333333333333,87.16666666666667,24.687417017039166,0.0,0.0,0.0,30.350000000000005
45,2017-11-24,523.0,11968.0,741.8333333333334,87.16666666666667,24.857940619429588,0.0,0.0,0.0,40.595000000000006
45,2017-11-25,407.3333333333333,9434.666666666666,2445.0,67.88888888888889,24.558872715281705,0.0,0.0,0.0,44.21750000000001
45,2017-11-26,471.8333333333333,10797.333333333334,907.0,78.63888888888889,24.85748281468675,0.0,0.0,0.0,33.905
45,2017-11-27,498.0,11382.666666666666,446.1666666666667,83.0,24.886874780367812,0.0,0.0,0.0,32.70499999999999
45,2017-11-28,498.1666666666667,11300.0,231.83333333333334,83.02777777777777,25.077327925270403,0.0,0.0,0.0,40.78999999999999
45,2017-11-29,498.0,11390.666666666666,332.0,83.0,24.869395996722464,0.0,0.0,0.0,43.434285714285714
45,2017-11-30,498.0,11458.666666666666,472.0,83.0,24.721811729113334,0.0,0.0,0.0,33.55250000000001
45,2017-12-01,498.1666666666667,11490.666666666666,331.5,83.02777777777777,24.661215382532685,0.0,0.0,0.0,37.09478260869566
45,2017-12-02,491.1666666666667,11322.666666666666,415.1666666666667,81.8611111111111,24.675456802480763,0.0,0.0,0.0,31.977500000000003
45,2017-12-03,0.0,0.0,9685.666666666666,0.0,0.0,0.0,0.0,0.0,34.9325
45,2017-12-04,218.33333333333334,5062.666666666667,4370.0,36.388888888888886,24.531592924238435,0.0,0.0,0.0,37.4675
45,2017-12-05,428.5,10081.333333333334,300.6666666666667,71.41666666666666,24.1778617246396,0.0,0.0,0.0,47.53249999999999
45,2017-12-06,466.8333333333333,11388.0,183.66666666666666,77.80555555555554,23.31843704874527,0.0,0.0,0.0,33.785
45,2017-12-07,482.6666666666667,11198.666666666666,100.5,80.44444444444444,24.516926618248203,0.0,0.0,0.0,31.632499999999997
45,2017-12-08,444.0,10276.0,1158.1666666666667,74.0,24.577851304009343,0.0,0.0,0.0,26.23217391304348
45,2017-12-09,475.3333333333333,10948.0,131.66666666666666,79.22222222222223,24.69724556489263,0.0,0.0,0.0,23.735
45,2017-12-10,458.3333333333333,11138.666666666666,127.0,76.38888888888889,23.40632730827548,0.0,0.0,0.0,27.03363636363637
45,2017-12-11,456.6666666666667,11361.333333333334,133.5,76.11111111111111,22.864149356491804,0.0,0.0,0.0,27.86
45,2017-12-12,455.6666666666667,11382.666666666666,115.33333333333333,75.94444444444444,22.771323845222756,0.0,0.0,0.0,26.625714285714295
45,2017-12-13,444.0,11038.666666666666,149.83333333333334,74.0,22.879756009179854,0.0,0.0,0.0,14.69
45,2017-12-14,437.6666666666667,10889.333333333334,154.0,72.94444444444444,22.862684176156073,0.0,0.0,0.0,12.965000000000002
45,2017-12-15,437.6666666666667,10986.666666666666,150.33333333333334,72.94444444444444,22.660138551779934,0.0,0.0,0.0,13.610000000000001
45,2017-12-16,454.6666666666667,11217.333333333334,139.66666666666666,75.77777777777777,23.056242323388403,0.0,0.0,0.0,23.120000000000005
45,2017-12-17,461.8333333333333,11314.666666666666,170.66666666666666,76.97222222222221,23.218200074632726,0.0,0.0,0.0,20.372000000000003
45,2017-12-18,458.5,11292.0,158.66666666666666,76.41666666666667,23.096890128704686,0.0,0.0,0.0,33.8
45,2017-12-19,216.83333333333334,5286.666666666667,3368.0,36.138888888888886,23.330774485077765,0.0,0.0,0.0,39.2
45,2017-12-20,394.5,9140.0,245.0,65.75,24.551942013129104,0.0,0.0,0.0,32.0
45,2017-12-21,390.0,9034.666666666666,115.16666666666667,65.0,24.554862750885476,0.0,0.0,0.0,23.0
45,2017-12-22,379.8333333333333,8958.666666666666,491.1666666666667,63.30555555555556,24.11763593292653,0.0,0.0,0.0,29.3
45,2017-12-23,419.1666666666667,9814.666666666666,84.0,69.86111111111111,24.293843114613054,0.0,0.0,0.0,39.2
45,2017-12-24,447.0,10256.0,96.33333333333333,74.5,24.79217043681747,0.0,0.0,0.0,28.4
45,2017-12-25,481.5,10845.333333333334,89.5,80.25,25.254479653307104,0.0,0.0,0.0,30.2
45,2017-12-26,495.1666666666667,11005.333333333334,143.16666666666666,82.52777777777777,25.59370961553994,0.0,0.0,0.0,12.2
45,2017-12-27,494.3333333333333,11065.333333333334,151.33333333333334,82.38888888888889,25.412092822428406,0.0,0.0,0.0,8.6
45,2017-12-28,470.6666666666667,10558.666666666666,154.83333333333334,78.44444444444446,25.35650545102496,0.0,0.0,0.0,5.032727272727272
45,2017-12-29,463.3333333333333,10538.666666666666,136.83333333333334,77.22222222222223,25.008803559379217,0.0,0.0,0.0,7.0025
45,2017-12-30,457.5,10238.666666666666,114.66666666666667,76.25,25.41749413986196,0.0,0.0,0.0,12.628571428571428
45,2017-12-31,440.6666666666667,9698.666666666666,161.83333333333334,73.44444444444444,25.845396847218403,0.0,0.0,0.0,3.796250000000001
45,2018-01-01,409.8333333333333,9157.333333333334,156.16666666666666,68.30555555555556,25.457942025820223,0.0,0.0,0.0,8.24782608695652
45,2018-01-02,367.3333333333333,8458.666666666666,158.33333333333334,61.22222222222222,24.702645544346368,0.0,0.0,0.0,12.786956521739134
45,2018-01-03,378.5,8840.0,150.33333333333334,63.083333333333336,24.35559012066365,0.0,0.0,0.0,12.860000000000001
45,2018-01-04,406.1666666666667,9628.0,127.83333333333333,67.69444444444444,23.996794649863826,0.0,0.0,0.0,14.516521739130438
45,2018-01-05,450.0,10488.0,170.66666666666666,75.0,24.406464530892453,0.0,0.0,0.0,1.1225000000000003
45,2018-01-06,413.0,9556.0,171.33333333333334,68.83333333333333,24.58436235523929,0.0,0.0,0.0,0.4775
45,2018-01-07,399.8333333333333,9430.666666666666,143.83333333333334,66.63888888888889,24.116908784579856,0.0,0.0,0.0,8.9825
45,2018-01-08,406.5,9574.666666666666,102.33333333333333,67.75,24.150266327809497,0.0,0.0,0.0,29.825
45,2018-01-09,305.1666666666667,7150.666666666667,2800.1666666666665,50.861111111111114,24.275914444651626,0.0,0.0,0.0,31.212499999999995
45,2018-01-10,435.1666666666667,10153.333333333334,103.5,72.52777777777779,24.379905340337054,0.0,0.0,0.0,31.25
45,2018-01-11,419.0,9702.666666666666,66.66666666666667,69.83333333333334,24.564501168063764,0.0,0.0,0.0,46.46
45,2018-01-12,367.6666666666667,8472.0,1459.3333333333333,61.27777777777778,24.686149144895605,0.0,0.0,0.0,49.41499999999999
45,2018-01-13,422.3333333333333,9633.333333333334,139.83333333333334,70.38888888888889,24.938125720876585,0.0,0.0,0.0,12.102500000000001
45,2018-01-14,388.8333333333333,9074.666666666666,166.83333333333334,64.80555555555556,24.3734970369282,0.0,0.0,0.0,4.752500000000001
45,2018-01-15,383.8333333333333,9110.666666666666,170.0,63.97222222222222,23.965007439387286,0.0,0.0,0.0,9.71
45,2018-01-16,354.6666666666667,8454.666666666666,116.5,59.111111111111114,23.862114282710404,0.0,0.0,0.0,24.41
45,2018-01-17,386.0,9149.333333333334,133.33333333333334,64.33333333333333,23.99843340134072,0.0,0.0,0.0,14.472500000000002
45,2018-01-18,403.3333333333333,9469.333333333334,147.16666666666666,67.22222222222223,24.228679714634374,0.0,0.0,0.0,9.5825
45,2018-01-19,409.1666666666667,9516.0,103.0,68.19444444444444,24.458558100976134,0.0,0.0,0.0,24.514999999999997
45,2018-01-20,433.5,9805.333333333334,78.66666666666667,72.25,25.14848211857493,0.0,0.0,0.0,34.685
45,2018-01-21,427.5,9600.0,102.66666666666667,71.25,25.330859375,0.0,0.0,0.0,31.377499999999998
45,2018-01-22,368.5,8300.0,1079.5,61.416666666666664,25.254829317269078,0.0,0.0,0.0,41.150000000000006
45,2018-01-23,421.1666666666667,9470.666666666666,63.166666666666664,70.19444444444444,25.296385916748793,0.0,0.0,0.0,42.552499999999995
45,2018-01-24,359.1666666666667,8224.0,109.0,59.86111111111111,24.84265226437527,0.0,0.0,0.0,22.242499999999996
45,2018-01-25,357.0,8224.0,128.16666666666666,59.5,24.69278939688716,0.0,0.0,0.0,19.227499999999996
45,2018-01-26,345.8333333333333,8085.333333333333,125.16666666666667,57.638888888888886,24.330663890721194,0.0,0.0,0.0,25.849999999999998
45,2018-01-27,361.5,8430.666666666666,81.5,60.25,24.39110192946386,0.0,0.0,0.0,40.970000000000006
45,2018-01-28,383.6666666666667,8885.333333333334,77.66666666666667,63.94444444444445,24.562093587434973,0.0,0.0,0.0,36.2525
45,2018-01-29,377.8333333333333,8718.666666666666,745.5,62.97222222222222,24.65103927715757,0.0,0.0,0.0,27.9425
45,2018-01-30,385.5,8872.0,641.1666666666666,64.25,24.716552073940488,0.0,0.0,0.0,18.954285714285717
45,2018-01-31,447.1666666666667,10101.333333333334,138.0,74.52777777777779,25.18116145283351,0.0,0.0,0.0,12.668000000000003
45,2018-02-01,453.0,10189.333333333334,93.16666666666667,75.5,25.289338523946608,0.0,0.0,0.0,34.33217391304348
45,2018-02-02,452.0,10068.0,144.16666666666666,75.33333333333333,25.53761091246193,0.0,0.0,0.0,12.47
45,2018-02-03,473.5,10578.666666666666,138.83333333333334,78.91666666666667,25.460919775649103,0.0,0.0,0.0,17.615000000000002
45,2018-02-04,479.0,10686.666666666666,107.33333333333333,79.83333333333333,25.496366188396756,0.0,0.0,0.0,28.954999999999988
45,2018-02-05,481.5,10681.333333333334,122.66666666666667,80.25,25.642234115591062,0.0,0.0,0.0,17.112499999999997
45,2018-02-06,480.3333333333333,10598.666666666666,150.83333333333334,80.05555555555556,25.77962112634713,0.0,0.0,0.0,19.827499999999997
45,2018-02-07,478.6666666666667,10621.333333333334,145.0,79.77777777777779,25.635346054063103,0.0,0.0,0.0,20.997500000000002
45,2018-02-08,493.0,10952.0,128.83333333333334,82.16666666666667,25.605810202093988,0.0,0.0,0.0,18.860000000000003
45,2018-02-09,491.6666666666667,10894.666666666666,114.33333333333333,81.94444444444444,25.670945008770857,0.0,0.0,0.0,17.8325
45,2018-02-10,442.0,9833.333333333334,768.0,73.66666666666667,25.568576271186437,0.0,0.0,0.0,34.0025
45,2018-02-11,449.8333333333333,10022.666666666666,778.6666666666666,74.97222222222221,25.530151101946704,0.0,0.0,0.0,34.309999999999995
45,2018-02-12,449.8333333333333,9906.666666666666,988.5,74.97222222222221,25.82909096007178,0.0,0.0,0.0,27.162499999999994
45,2018-02-13,449.8333333333333,9792.0,615.5,74.97222222222221,26.13155580519245,0.0,0.0,0.0,24.939090909090908
45,2018-02-14,448.6666666666667,9890.666666666666,509.1666666666667,74.77777777777777,25.80377684910578,0.0,0.0,0.0,36.807500000000005
45,2018-02-15,401.8333333333333,9061.333333333334,667.8333333333334,66.97222222222223,25.22544818030214,0.0,0.0,0.0,50.3375
45,2018-02-16,210.0,4878.666666666667,4776.166666666667,35.0,24.48517354468434,0.0,0.0,0.0,35.930000000000014
45,2018-02-17,125.66666666666667,2786.6666666666665,5715.333333333333,20.944444444444443,25.651933811802234,0.0,0.0,0.0,25.294999999999998
45,2018-02-18,397.8333333333333,8785.333333333334,123.83333333333333,66.30555555555556,25.758938508625484,0.0,0.0,0.0,29.779999999999998
45,2018-02-19,436.8333333333333,9717.333333333334,96.33333333333333,72.80555555555556,25.57135302323454,0.0,0.0,0.0,37.2575
45,2018-02-20,463.1666666666667,10305.333333333334,65.16666666666667,77.19444444444444,25.56585317203605,0.0,0.0,0.0,56.577499999999986
45,2018-02-21,456.5,10292.0,58.166666666666664,76.08333333333334,25.230510752688172,0.0,0.0,0.0,50.41999999999999
45,2018-02-22,462.3333333333333,10316.0,110.33333333333333,77.05555555555556,25.493467536943694,0.0,0.0,0.0,32.322500000000005
45,2018-02-23,479.0,10680.0,116.66666666666667,79.83333333333333,25.51228152309613,0.0,0.0,0.0,34.955
45,2018-02-24,471.1666666666667,10438.666666666666,103.16666666666667,78.52777777777777,25.675243219653428,0.0,0.0,0.0,38.690000000000005
45,2018-02-25,472.6666666666667,10545.333333333334,83.5,78.77777777777779,25.496449192902602,0.0,0.0,0.0,41.367500000000014
45,2018-02-26,455.6666666666667,10105.333333333334,80.5,75.94444444444444,25.649662444473766,0.0,0.0,0.0,38.09
45,2018-02-27,460.8333333333333,10246.666666666666,82.16666666666667,76.80555555555556,25.582696269789633,0.0,0.0,0.0,37.48571428571429
45,2018-02-28,495.1666666666667,11088.0,59.833333333333336,82.52777777777777,25.402895522687192,0.0,0.0,0.0,44.165882352941196
45,2018-03-01,474.6666666666667,10664.0,467.3333333333333,79.11111111111111,25.31941318662999,0.0,0.0,0.0,37.04782608695652
