ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
45,2019-04-04,599.3333333333334,14221.333333333334,1099.6666666666667,99.8888888888889,23.97249046815426,1.0,1.0,0.0,32.2025
45,2019-04-05,599.6666666666666,14156.0,1133.3333333333333,99.94444444444444,24.096523657028037,1.0,1.0,0.0,33.0875
45,2019-04-06,599.5,14125.333333333334,1664.0,99.91666666666667,24.142126439494056,1.0,1.0,0.0,44.5925
45,2019-04-07,599.6666666666666,14160.0,2196.6666666666665,99.94444444444444,24.089716729441307,1.0,1.0,0.0,53.96
45,2019-04-08,599.3333333333334,14554.666666666666,1572.3333333333333,99.8888888888889,23.42346860877,1.0,1.0,0.0,59.112500000000004
45,2019-04-09,599.6666666666666,14356.0,2448.6666666666665,99.94444444444444,23.760823968298194,1.0,1.0,0.0,51.754999999999995
45,2019-04-10,597.5,14326.666666666666,1681.6666666666667,99.58333333333333,23.723446952070727,1.0,1.0,0.0,35.502500000000005
45,2019-04-11,599.6666666666666,14238.666666666666,1942.6666666666667,99.94444444444444,23.956624371820084,0.0,0.0,0.0,36.98
45,2019-04-12,599.6666666666666,14504.0,1973.6666666666667,99.94444444444444,23.51836658086658,0.0,0.0,0.0,55.025
45,2019-04-13,599.6666666666666,14536.0,1277.6666666666667,99.94444444444444,23.466592521249925,0.0,0.0,0.0,58.1525
45,2019-04-14,599.6666666666666,14569.333333333334,1466.3333333333333,99.94444444444444,23.41290305359812,0.0,0.0,0.0,45.878
45,2019-04-15,267.8333333333333,6570.666666666667,3867.3333333333335,44.638888888888886,23.186768635010825,0.0,0.0,0.0,36.450909090909164
45,2019-04-16,499.6666666666667,12088.0,2753.6666666666665,83.27777777777777,23.513158136627695,0.0,0.0,0.0,41.10956521739134
45,2019-04-17,499.6666666666667,12344.0,1878.0,83.27777777777777,23.025522971124072,0.0,0.0,0.0,48.57500000000005
45,2019-04-18,522.3333333333334,13245.333333333334,1037.0,87.05555555555556,22.432097678008187,0.0,0.0,0.0,57.792500000000025
45,2019-04-19,423.8333333333333,10708.0,3210.6666666666665,70.63888888888889,22.51499138753995,0.0,0.0,0.0,64.07000000000008
45,2019-04-20,574.6666666666666,13904.0,2275.0,95.77777777777777,23.510468610152152,0.0,0.0,0.0,60.962000000000046
45,2019-04-21,574.6666666666666,13969.333333333334,1483.0,95.77777777777777,23.40051223314562,0.0,0.0,0.0,47.86454545454551
45,2019-04-22,570.8333333333334,14066.666666666666,1156.3333333333333,95.13888888888889,23.08358017377567,0.0,0.0,0.0,48.24500000000004
45,2019-04-23,571.1666666666666,14182.666666666666,907.0,95.19444444444444,22.908148835824633,0.0,0.0,0.0,56.45750000000004
45,2019-04-24,567.8333333333334,13913.333333333334,1116.6666666666667,94.63888888888889,23.215323031464617,0.0,0.0,0.0,46.422500000000035
45,2019-04-25,567.6666666666666,13898.666666666666,1132.0,94.61111111111111,23.232999968022515,0.0,0.0,0.0,52.24181818181824
45,2019-04-26,574.6666666666666,14129.333333333334,1645.0,95.77777777777777,23.13552577773584,0.0,0.0,0.0,53.817500000000045
45,2019-04-27,574.6666666666666,13641.333333333334,2603.6666666666665,95.77777777777777,23.963167497474995,0.0,0.0,0.0,39.29750000000005
45,2019-04-28,574.6666666666666,13797.333333333334,1392.3333333333333,95.77777777777777,23.692227161448265,0.0,0.0,0.0,37.24250000000006
45,2019-04-29,574.1666666666666,14024.0,1175.3333333333333,95.69444444444444,23.28901446726247,0.0,0.0,0.0,39.71750000000002
45,2019-04-30,574.3333333333334,13849.333333333334,925.0,95.72222222222221,23.589579121337568,0.0,0.0,0.0,44.802500000000066
45,2019-05-01,573.1666666666666,13501.333333333334,1008.6666666666666,95.52777777777777,24.148452416222266,0.0,0.0,0.0,53.61500000000006
45,2019-05-02,574.0,13421.333333333334,1286.6666666666667,95.66666666666667,24.32771210013908,0.0,0.0,0.0,54.245000000000054
45,2019-05-03,282.6666666666667,6817.333333333333,2924.0,47.11111111111111,23.58550101049612,0.0,0.0,0.0,57.50750000000004
45,2019-05-04,505.5,12753.333333333334,2068.6666666666665,84.25,22.546674072138,0.0,0.0,0.0,48.68000000000007
45,2019-05-05,549.8333333333334,14632.0,2347.0,91.63888888888889,21.3753094435332,0.0,0.0,0.0,48.77000000000003
45,2019-05-06,549.6666666666666,14633.333333333334,2217.0,91.61111111111111,21.366883067577827,0.0,0.0,0.0,57.94250000000002
45,2019-05-07,549.6666666666666,14581.333333333334,1666.6666666666667,91.61111111111111,21.44308171787369,0.0,0.0,0.0,51.552500000000066
45,2019-05-08,549.8333333333334,14598.666666666666,1731.6666666666667,91.63888888888889,21.424115977105977,0.0,0.0,0.0,46.37750000000005
45,2019-05-09,549.6666666666666,14670.666666666666,2034.6666666666667,91.61111111111111,21.312509467115028,0.0,0.0,0.0,55.40750000000005
45,2019-05-10,549.6666666666666,14842.666666666666,1466.0,91.61111111111111,21.06553554317882,0.0,0.0,0.0,58.752500000000055
45,2019-05-11,549.8333333333334,14649.333333333334,1560.3333333333333,91.63888888888889,21.35001782409514,0.0,0.0,0.0,48.46250000000006
45,2019-05-12,549.6666666666666,14462.666666666666,2405.3333333333335,91.61111111111111,21.619022924925478,0.0,0.0,0.0,43.26500000000002
45,2019-05-13,548.1666666666666,14309.333333333334,1624.3333333333333,91.36111111111111,21.79105517766182,0.0,0.0,0.0,41.88500000000004
45,2019-05-14,538.5,13354.666666666666,778.3333333333334,89.75,22.937056958865817,0.0,0.0,0.0,42.462500000000055
45,2019-05-15,479.8333333333333,12040.0,1208.3333333333333,79.97222222222223,22.669866648209673,0.0,0.0,0.0,51.26000000000002
45,2019-05-16,549.1666666666666,13784.0,1333.6666666666667,91.52777777777777,22.66281961372283,0.0,0.0,0.0,54.49250000000006
45,2019-05-17,489.6666666666667,12517.333333333334,1954.0,81.61111111111111,22.25224133645789,0.0,0.0,0.0,59.71250000000007
45,2019-05-18,467.1666666666667,11569.333333333334,2465.6666666666665,77.86111111111111,22.969341842418654,0.0,0.0,0.0,54.40250000000003
45,2019-05-19,571.8333333333334,13833.333333333334,1005.6666666666666,95.30555555555556,23.51406224899598,0.0,0.0,0.0,72.38260869565221
45,2019-05-20,336.1666666666667,8861.333333333334,2470.0,56.02777777777778,21.579461957066908,0.0,0.0,0.0,64.69739130434786
45,2019-05-21,492.6666666666667,12518.666666666666,2014.3333333333333,82.11111111111111,22.386187737423228,0.0,0.0,0.0,50.84000000000003
45,2019-05-22,499.6666666666667,12293.333333333334,2593.0,83.27777777777777,23.120422089660156,0.0,0.0,0.0,55.707500000000046
45,2019-05-23,499.8333333333333,12602.666666666666,2715.3333333333335,83.30555555555556,22.5604523733954,0.0,0.0,0.0,64.83500000000004
45,2019-05-24,499.6666666666667,12408.0,3152.6666666666665,83.27777777777777,22.906758184683717,0.0,0.0,0.0,55.94750000000004
45,2019-05-25,425.6666666666667,10678.666666666666,2579.6666666666665,70.94444444444444,22.674496399883466,0.0,0.0,0.0,60.35000000000003
45,2019-05-26,549.3333333333334,13961.333333333334,1305.0,91.55555555555556,22.381752777512496,0.0,0.0,0.0,67.10782608695655
45,2019-05-27,543.6666666666666,13773.333333333334,1695.6666666666667,90.61111111111111,22.453222813810907,0.0,0.0,0.0,60.39304347826093
45,2019-05-28,549.3333333333334,13853.333333333334,2206.3333333333335,91.55555555555556,22.556239974334293,0.0,0.0,0.0,59.87750000000005
45,2019-05-29,529.6666666666666,13501.333333333334,766.6666666666666,88.27777777777777,22.315726018829416,0.0,0.0,0.0,55.12250000000003
45,2019-05-30,549.6666666666666,14090.666666666666,2822.0,91.61111111111111,22.189774949533177,0.0,0.0,0.0,60.620000000000026
45,2019-05-31,549.6666666666666,14205.333333333334,2957.6666666666665,91.61111111111111,22.01065718665916,0.0,0.0,0.0,61.52000000000004
45,2019-06-01,364.1666666666667,9209.333333333334,2988.0,60.69444444444444,22.493499951739782,0.0,0.0,0.0,64.98695652173915
45,2019-06-02,482.1666666666667,12204.0,2742.6666666666665,80.36111111111111,22.47398166357114,0.0,0.0,0.0,57.03500000000005
45,2019-06-03,572.3333333333334,14448.0,805.3333333333334,95.38888888888889,22.533380244862805,0.0,0.0,0.0,50.98250000000005
45,2019-06-04,594.6666666666666,14829.333333333334,500.3333333333333,99.11111111111111,22.810615596715216,0.0,0.0,0.0,54.92000000000002
45,2019-06-05,479.6666666666667,12516.0,1299.3333333333333,79.94444444444444,21.80012694861688,0.0,0.0,0.0,67.77500000000002
45,2019-06-06,520.3333333333334,13381.333333333334,2334.3333333333335,86.72222222222223,22.11909210176697,0.0,0.0,0.0,60.23750000000004
45,2019-06-07,535.6666666666666,13680.0,1162.6666666666667,89.27777777777777,22.273761371020143,0.0,0.0,0.0,61.160000000000046
45,2019-06-08,539.3333333333334,13869.333333333334,1612.3333333333333,89.88888888888889,22.120081074152406,0.0,0.0,0.0,64.13000000000004
45,2019-06-09,547.6666666666666,14000.0,2031.6666666666667,91.27777777777779,22.252218253968252,0.0,0.0,0.0,67.79000000000003
45,2019-06-10,385.3333333333333,10021.333333333334,3611.0,64.22222222222223,21.872383359943235,0.0,0.0,0.0,63.44750000000005
45,2019-06-11,548.0,13898.666666666666,1340.3333333333333,91.33333333333333,22.428098618572527,0.0,0.0,0.0,58.91000000000005
45,2019-06-12,548.1666666666666,13898.666666666666,2359.3333333333335,91.36111111111111,22.43491981644922,0.0,0.0,0.0,60.61250000000007
45,2019-06-13,549.6666666666666,13966.666666666666,2465.0,91.61111111111111,22.386782020684166,0.0,0.0,0.0,57.62750000000005
45,2019-06-14,537.6666666666666,13797.333333333334,1298.6666666666667,89.61111111111111,22.166799542584716,0.0,0.0,0.0,57.687500000000064
45,2019-06-15,539.5,13810.666666666666,1694.0,89.91666666666667,22.220910166055223,0.0,0.0,0.0,63.12500000000006
45,2019-06-16,542.6666666666666,13808.0,1559.0,90.44444444444444,22.35565533668083,0.0,0.0,0.0,60.52250000000006
45,2019-06-17,539.8333333333334,13630.666666666666,1623.3333333333333,89.97222222222221,22.528259398741397,0.0,0.0,0.0,62.232500000000016
45,2019-06-18,515.5,13140.0,1469.0,85.91666666666666,22.316102232369357,0.0,0.0,0.0,66.66500000000002
45,2019-06-19,511.1666666666667,13282.666666666666,1483.6666666666667,85.19444444444444,21.89083308237971,0.0,0.0,0.0,70.27250000000004
45,2019-06-20,522.3333333333334,13484.0,1784.0,87.05555555555556,22.035049770921912,0.0,0.0,0.0,66.74750000000002
45,2019-06-21,524.0,13253.333333333334,2126.3333333333335,87.33333333333333,22.490090543259555,0.0,0.0,0.0,62.19500000000005
45,2019-06-22,522.1666666666666,13205.333333333334,2153.6666666666665,87.02777777777779,22.492866939283793,0.0,0.0,0.0,60.62750000000006
45,2019-06-23,510.3333333333333,12860.0,2273.6666666666665,85.05555555555556,22.573453430101953,0.0,0.0,0.0,63.205454545454614
45,2019-06-24,488.5,12848.0,1087.6666666666667,81.41666666666667,21.627886311747613,0.0,0.0,0.0,67.56956521739137
45,2019-06-25,524.3333333333334,13618.666666666666,1737.0,87.3888888888889,21.900695940212778,0.0,0.0,0.0,71.89250000000003
45,2019-06-26,524.5,13530.666666666666,1440.0,87.41666666666667,22.050139189988176,0.0,0.0,0.0,70.40750000000006
45,2019-06-27,524.6666666666666,13518.666666666666,1969.0,87.44444444444444,22.0767251865733,0.0,0.0,0.0,70.22000000000004
45,2019-06-28,524.6666666666666,13557.333333333334,1989.6666666666667,87.44444444444444,22.013760490427483,0.0,0.0,0.0,72.95391304347831
45,2019-06-29,524.5,13640.0,1708.0,87.41666666666667,21.873393206256107,0.0,0.0,0.0,73.29043478260871
45,2019-06-30,370.5,9577.333333333334,2718.3333333333335,61.75000000000001,22.00536857858833,0.0,0.0,0.0,63.67250000000004
45,2019-07-01,517.6666666666666,13553.333333333334,1473.6666666666667,86.27777777777777,21.726467453680932,0.0,0.0,0.0,64.58750000000002
45,2019-07-02,500.5,13188.0,1699.0,83.41666666666666,21.58788924274593,0.0,0.0,0.0,67.19750000000006
45,2019-07-03,498.1666666666667,12452.0,2061.0,83.02777777777777,22.757292447442627,0.0,0.0,0.0,72.18500000000004
45,2019-07-04,499.3333333333333,12636.0,1922.3333333333333,83.22222222222221,22.478430234603074,0.0,0.0,0.0,76.76000000000006
45,2019-07-05,243.5,6293.333333333333,3846.3333333333335,40.583333333333336,22.009149894067797,0.0,0.0,0.0,77.80250000000001
45,2019-07-06,474.1666666666667,12281.333333333334,2606.6666666666665,79.02777777777777,21.96193183874353,0.0,0.0,0.0,74.03818181818187
45,2019-07-07,531.8333333333334,14676.0,1217.3333333333333,88.63888888888889,20.613554631900914,0.0,0.0,0.0,67.60086956521744
45,2019-07-08,564.5,15761.333333333334,1168.6666666666667,94.08333333333333,20.373049022925304,0.0,0.0,0.0,66.14521739130439
45,2019-07-09,572.8333333333334,13525.333333333334,1505.6666666666667,95.47222222222223,24.091583284043114,0.0,0.0,0.0,68.46800000000005
45,2019-07-10,519.1666666666666,9550.666666666666,1453.6666666666667,86.52777777777779,30.92132893573456,0.0,0.0,0.0,73.82545454545458
45,2019-07-11,498.0,9322.666666666666,1996.0,83.0,30.386048340961096,0.0,0.0,0.0,76.08434782608701
45,2019-07-12,513.3333333333334,13937.333333333334,2891.0,85.55555555555556,20.951002901878248,0.0,0.0,0.0,67.85750000000003
45,2019-07-13,513.5,13393.333333333334,1396.6666666666667,85.58333333333333,21.80905301144848,0.0,0.0,0.0,72.67250000000004
45,2019-07-14,499.5,12968.0,1691.6666666666667,83.25,21.91025987045034,0.0,0.0,0.0,70.50500000000004
45,2019-07-15,498.6666666666667,12910.666666666666,1817.3333333333333,83.11111111111111,21.970842369788976,0.0,0.0,0.0,66.96500000000003
45,2019-07-16,513.6666666666666,13128.0,1883.6666666666667,85.61111111111111,22.25706293587921,0.0,0.0,0.0,73.06454545454554
45,2019-07-17,520.0,13512.0,1707.0,86.66666666666667,21.891158476416024,0.0,0.0,0.0,73.62500000000004
45,2019-07-18,524.8333333333334,13380.0,2624.0,87.47222222222221,22.31260795548912,0.0,0.0,0.0,74.47250000000004
45,2019-07-19,535.1666666666666,13725.333333333334,2520.3333333333335,89.19444444444444,22.17947145586426,0.0,0.0,0.0,78.17000000000006
45,2019-07-20,387.1666666666667,10238.666666666666,3411.6666666666665,64.52777777777777,21.509959521639104,0.0,0.0,0.0,81.38000000000005
45,2019-07-21,529.1666666666666,13060.0,1908.3333333333333,88.19444444444444,23.04805810787817,0.0,0.0,0.0,77.41250000000005
45,2019-07-22,548.5,13086.666666666666,938.3333333333334,91.41666666666667,23.841448038716248,0.0,0.0,0.0,63.491818181818196
45,2019-07-23,414.3333333333333,10528.0,2078.6666666666665,69.05555555555556,22.386646192164807,0.0,0.0,0.0,66.74000000000007
45,2019-07-24,520.1666666666666,13846.666666666666,1191.6666666666667,86.69444444444444,21.368907478735355,0.0,0.0,0.0,64.97000000000006
45,2019-07-25,520.8333333333334,12548.0,796.3333333333334,86.80555555555556,23.610723709843093,0.0,0.0,0.0,66.45500000000003
45,2019-07-26,546.1666666666666,13173.333333333334,1471.6666666666667,91.02777777777777,23.583841514844803,0.0,0.0,0.0,70.79000000000003
45,2019-07-27,434.3333333333333,10512.0,3175.3333333333335,72.38888888888889,23.502975435481147,0.0,0.0,0.0,73.1375
45,2019-07-28,574.6666666666666,13850.666666666666,2231.6666666666665,95.77777777777777,23.600997946348347,0.0,0.0,0.0,73.30250000000002
45,2019-07-29,553.6666666666666,13514.666666666666,2109.0,92.27777777777779,23.303871514075244,0.0,0.0,0.0,75.34250000000004
45,2019-07-30,563.0,13598.666666666666,2559.0,93.83333333333333,23.550335817236984,0.0,0.0,0.0,74.65250000000005
45,2019-07-31,552.8333333333334,13469.333333333334,1882.3333333333333,92.13888888888889,23.347111545568534,0.0,0.0,0.0,69.67250000000004
45,2019-08-01,555.8333333333334,13605.333333333334,1092.0,92.63888888888889,23.239160704952308,0.0,0.0,0.0,68.00000000000004
45,2019-08-02,555.3333333333334,13737.333333333334,1182.3333333333333,92.55555555555556,22.995155132809213,0.0,0.0,0.0,68.68869565217396
45,2019-08-03,533.3333333333334,13246.666666666666,1175.6666666666667,88.88888888888889,22.902197617849353,0.0,0.0,0.0,71.17739130434788
45,2019-08-04,554.0,13538.666666666666,1245.0,92.33333333333333,23.276565885365375,0.0,0.0,0.0,65.85500000000003
45,2019-08-05,488.0,12052.0,1532.0,81.33333333333333,23.032746985285982,0.0,0.0,0.0,65.62250000000004
45,2019-08-06,545.0,13924.0,1639.3333333333333,90.83333333333333,22.26473475055061,0.0,0.0,0.0,69.784347826087
45,2019-08-07,537.6666666666666,14077.333333333334,2802.3333333333335,89.61111111111111,21.7258990023363,0.0,0.0,0.0,68.78000000000004
45,2019-08-08,549.6666666666666,14006.666666666666,2632.3333333333335,91.61111111111111,22.32285023004918,0.0,0.0,0.0,67.49130434782613
45,2019-08-09,546.1666666666666,13978.666666666666,1532.0,91.02777777777777,22.225138703421088,0.0,0.0,0.0,66.59913043478265
45,2019-08-10,549.5,13894.666666666666,1498.0,91.58333333333334,22.495963679109494,0.0,0.0,0.0,63.21500000000006
45,2019-08-11,548.0,13928.0,1290.3333333333333,91.33333333333333,22.38086348841662,0.0,0.0,0.0,63.24500000000004
45,2019-08-12,537.0,14001.333333333334,547.3333333333334,89.5,21.81674364346253,0.0,0.0,0.0,68.71250000000003
45,2019-08-13,529.8333333333334,13926.666666666666,1233.6666666666667,88.30555555555556,21.640990505824156,0.0,0.0,0.0,70.42250000000004
45,2019-08-14,405.5,10472.0,2481.6666666666665,67.58333333333333,22.02653902470079,0.0,0.0,0.0,69.52250000000005
45,2019-08-15,547.3333333333334,14112.0,1629.0,91.22222222222223,22.06217718568909,0.0,0.0,0.0,66.74000000000005
45,2019-08-16,558.5,14310.666666666666,1799.6666666666667,93.08333333333333,22.199763579614274,0.0,0.0,0.0,70.57727272727277
45,2019-08-17,544.0,14180.0,1254.0,90.66666666666666,21.82266102491772,0.0,0.0,0.0,67.68500000000006
45,2019-08-18,574.0,14609.333333333334,1477.0,95.66666666666667,22.349434151683855,0.0,0.0,0.0,69.17818181818186
45,2019-08-19,567.5,14662.666666666666,1545.3333333333333,94.58333333333333,22.015975947985815,0.0,0.0,0.0,72.25739130434786
45,2019-08-20,548.0,14162.666666666666,2314.6666666666665,91.33333333333333,22.010026360384106,0.0,0.0,0.0,71.34500000000003
45,2019-08-21,549.6666666666666,14214.666666666666,2619.0,91.61111111111111,21.996205015164307,0.0,0.0,0.0,74.30000000000005
45,2019-08-22,549.6666666666666,14222.666666666666,2109.0,91.61111111111111,21.983832536483234,0.0,0.0,0.0,69.50000000000001
45,2019-08-23,549.0,14438.666666666666,871.0,91.5,21.628693785206387,0.0,0.0,0.0,61.430000000000014
45,2019-08-24,544.5,14334.666666666666,687.0,90.75,21.6070423681518,0.0,0.0,0.0,57.77913043478266
45,2019-08-25,547.6666666666666,14396.0,848.0,91.27777777777779,21.640112222530945,0.0,0.0,0.0,60.83750000000004
45,2019-08-26,559.0,14602.666666666666,1439.0,93.16666666666666,21.77532642439737,0.0,0.0,0.0,62.79500000000004
45,2019-08-27,573.3333333333334,14902.666666666666,1497.0,95.55555555555556,21.884077420894098,0.0,0.0,0.0,64.17500000000003
45,2019-08-28,574.3333333333334,14980.0,1774.6666666666667,95.72222222222221,21.809075063047022,0.0,0.0,0.0,64.80500000000005
45,2019-08-29,572.1666666666666,14964.0,1313.0,95.36111111111111,21.750031557218804,0.0,0.0,0.0,60.950000000000045
45,2019-08-30,568.0,14980.0,1167.6666666666667,94.66666666666667,21.56858032932799,0.0,0.0,0.0,65.41250000000007
45,2019-08-31,565.6666666666666,14902.666666666666,946.3333333333334,94.27777777777779,21.591441501893772,0.0,0.0,0.0,58.835000000000065
45,2019-09-01,465.3333333333333,12290.666666666666,1852.3333333333333,77.55555555555556,21.53643234251826,0.0,0.0,0.0,61.167826086956566
45,2019-09-02,426.1666666666667,11332.0,1995.0,71.02777777777777,21.392323116445073,0.0,0.0,0.0,64.23500000000004
45,2019-09-03,572.3333333333334,14476.0,865.6666666666666,95.38888888888889,22.48979537011452,0.0,0.0,0.0,65.32250000000003
45,2019-09-04,560.1666666666666,13584.0,1408.0,93.3611111111111,23.457116624132965,0.0,0.0,0.0,67.84250000000004
45,2019-09-05,574.5,13830.666666666666,1733.3333333333333,95.75,23.6282717150294,0.0,0.0,0.0,58.85750000000005
45,2019-09-06,490.6666666666667,11860.0,1788.0,81.77777777777779,23.533520704515645,0.0,0.0,0.0,59.585000000000036
45,2019-09-07,570.3333333333334,13840.0,1386.0,95.05555555555556,23.441084617854848,0.0,0.0,0.0,60.26750000000005
45,2019-09-08,573.5,13878.666666666666,1481.6666666666667,95.58333333333333,23.505566096647133,0.0,0.0,0.0,59.16500000000004
45,2019-09-09,565.1666666666666,13746.666666666666,831.3333333333334,94.19444444444444,23.386443178144198,0.0,0.0,0.0,51.68000000000006
45,2019-09-10,570.1666666666666,13945.333333333334,652.3333333333334,95.02777777777777,23.25722862287663,0.0,0.0,0.0,75.10000000000007
45,2019-09-11,571.6666666666666,14182.666666666666,894.0,95.27777777777777,22.92820265739087,0.0,0.0,0.0,73.74500000000005
45,2019-09-12,570.0,14002.666666666666,1128.0,95.0,23.15523233669777,0.0,0.0,0.0,60.52250000000006
45,2019-09-13,559.6666666666666,13780.0,741.0,93.27777777777779,23.10283422028705,0.0,0.0,0.0,57.81500000000002
45,2019-09-14,532.0,13177.333333333334,583.0,88.66666666666667,22.965142163310738,0.0,0.0,0.0,62.89250000000001
45,2019-09-15,562.5,13764.0,684.0,93.75,23.246785091543156,0.0,0.0,0.0,61.52000000000006
45,2019-09-16,566.5,14122.666666666666,1004.0,94.41666666666667,22.817509677114806,0.0,0.0,0.0,60.73250000000002
45,2019-09-17,570.5,14637.333333333334,1257.0,95.08333333333333,22.17066519402441,0.0,0.0,0.0,55.745000000000054
45,2019-09-18,571.0,14354.666666666666,1001.3333333333334,95.16666666666667,22.62705508080996,0.0,0.0,0.0,54.24285714285719
45,2019-09-19,570.1666666666666,13990.666666666666,520.6666666666666,95.02777777777777,23.181869262047712,0.0,0.0,0.0,55.84250000000006
45,2019-09-20,554.0,13690.666666666666,619.6666666666666,92.33333333333333,23.01813887806778,0.0,0.0,0.0,57.88250000000003
45,2019-09-21,467.6666666666667,11432.0,1549.3333333333333,77.94444444444444,23.27015298188321,0.0,0.0,0.0,63.69500000000004
45,2019-09-22,548.8333333333334,13633.333333333334,1199.0,91.47222222222223,22.899366340668298,0.0,0.0,0.0,71.05250000000002
45,2019-09-23,548.5,13737.333333333334,1286.6666666666667,91.41666666666667,22.71220154323983,0.0,0.0,0.0,68.83250000000002
45,2019-09-24,544.6666666666666,13457.333333333334,1003.0,90.77777777777779,23.02273027510816,0.0,0.0,0.0,58.29500000000002
45,2019-09-25,547.3333333333334,13469.333333333334,714.0,91.22222222222223,23.114836995974393,0.0,0.0,0.0,61.49750000000006
45,2019-09-26,548.0,13562.666666666666,665.3333333333334,91.33333333333333,22.98372984663783,0.0,0.0,0.0,61.100000000000044
45,2019-09-27,541.0,13416.0,637.3333333333334,90.16666666666666,22.938195686742198,0.0,0.0,0.0,58.670000000000044
45,2019-09-28,544.3333333333334,13556.0,1459.3333333333333,90.72222222222223,22.841173240221632,0.0,0.0,0.0,68.93000000000005
45,2019-09-29,524.8333333333334,12908.0,2580.0,87.47222222222221,23.128501273973075,0.0,0.0,0.0,57.10250000000005
45,2019-09-30,515.1666666666666,12185.333333333334,1166.0,85.86111111111111,24.04890897983003,0.0,0.0,0.0,55.00250000000003
45,2019-10-01,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,72.08750000000006
45,2019-10-02,498.5,10996.0,0.0,83.08333333333333,25.787869831453865,0.0,0.0,0.0,61.33250000000006
45,2019-10-03,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,50.78750000000007
45,2019-10-04,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,47.20250000000002
45,2019-10-05,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,46.22000000000005
45,2019-10-06,498.5,10996.0,0.0,83.08333333333333,25.787869831453865,0.0,0.0,0.0,56.09000000000005
45,2019-10-07,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,54.475454545454596
45,2019-10-08,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,48.86000000000002
45,2019-10-09,498.5,10997.333333333334,0.0,83.08333333333333,25.784743271096023,0.0,0.0,0.0,48.00500000000005
45,2019-10-10,498.6666666666667,10996.0,0.0,83.11111111111111,25.79649165353058,0.0,0.0,0.0,49.42250000000005
45,2019-10-11,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,50.64500000000004
45,2019-10-12,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,48.51500000000005
45,2019-10-13,498.5,10996.0,0.0,83.08333333333333,25.787869831453865,0.0,0.0,0.0,48.747826086956564
45,2019-10-14,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,49.115000000000045
45,2019-10-15,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,47.64434782608701
45,2019-10-16,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,51.6434782608696
45,2019-10-17,498.5,10996.0,0.0,83.08333333333333,25.787869831453865,0.0,0.0,0.0,44.600000000000016
45,2019-10-18,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,42.8
45,2019-10-19,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,43.64
45,2019-10-20,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,52.475
45,2019-10-21,498.5,10996.0,0.0,83.08333333333333,25.787869831453865,0.0,0.0,0.0,53.63789473684212
45,2019-10-22,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,55.05565217391305
45,2019-10-23,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,47.91363636363642
45,2019-10-24,498.5,10997.333333333334,0.0,83.08333333333333,25.784743271096023,0.0,0.0,0.0,52.01000000000007
45,2019-10-25,498.6666666666667,10996.0,0.0,83.11111111111111,25.79649165353058,0.0,0.0,0.0,46.49750000000004
45,2019-10-26,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,47.997500000000024
45,2019-10-27,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,54.38750000000004
45,2019-10-28,498.5,10997.333333333334,0.0,83.08333333333333,25.784743271096023,0.0,0.0,0.0,56.30000000000003
45,2019-10-29,498.6666666666667,10996.0,0.0,83.11111111111111,25.79649165353058,0.0,0.0,0.0,55.84250000000003
45,2019-10-30,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,56.12000000000006
45,2019-10-31,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,61.28000000000005
45,2019-11-01,498.5,10996.0,0.0,83.08333333333333,25.787869831453865,0.0,0.0,0.0,40.010000000000055
45,2019-11-02,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,40.88000000000003
45,2019-11-03,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,37.01750000000005
45,2019-11-04,498.5,10997.333333333334,0.0,83.08333333333333,25.784743271096023,0.0,0.0,0.0,40.42250000000005
45,2019-11-05,498.6666666666667,10996.0,0.0,83.11111111111111,25.79649165353058,0.0,0.0,0.0,44.195000000000014
45,2019-11-06,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,39.83000000000005
45,2019-11-07,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0,36.467272727272785
45,2019-11-08,478.0,11404.0,1727.7083333333333,79.66666666666666,23.842716006079733,0.0,0.0,0.0,23.10173913043484
45,2019-11-09,422.5,11166.666666666666,3596.1666666666665,70.41666666666667,21.522276119402985,0.0,0.0,0.0,25.10521739130437
45,2019-11-10,524.8333333333334,13990.666666666666,1390.6666666666667,87.47222222222221,21.338703977254678,0.0,0.0,0.0,39.12956521739135
45,2019-11-11,523.8333333333334,14153.333333333334,1322.9166666666667,87.30555555555556,21.05326385617836,0.0,0.0,0.0,33.281176470588285
45,2019-11-12,521.8333333333334,14184.0,2613.9583333333335,86.97222222222221,20.92753767938835,0.0,0.0,0.0,21.47750000000005
45,2019-11-13,508.1666666666667,13057.333333333334,2779.2083333333335,84.69444444444446,22.137915262602537,0.0,0.0,0.0,18.625217391304396
45,2019-11-14,524.6666666666666,12312.0,3446.625,87.44444444444444,24.24040682983178,0.0,0.0,0.0,26.83294117647063
45,2019-11-15,506.5,12133.333333333334,2407.25,84.41666666666666,23.745666208791206,0.0,0.0,0.0,32.49500000000006
45,2019-11-16,523.3333333333334,12310.666666666666,3803.25,87.22222222222223,24.181423517094476,0.0,0.0,0.0,24.74750000000006
45,2019-11-17,549.6666666666666,12828.0,2978.5833333333335,91.61111111111111,24.37392596057236,0.0,0.0,0.0,28.900869565217427
45,2019-11-18,549.3333333333334,12944.0,1951.75,91.55555555555556,24.14084603763219,0.0,0.0,0.0,35.58000000000003
45,2019-11-19,549.6666666666666,12930.666666666666,3111.8333333333335,91.61111111111111,24.180402316628854,0.0,0.0,0.0,34.96571428571432
45,2019-11-20,549.6666666666666,12780.0,3609.2083333333335,91.61111111111111,24.4654712223961,0.0,0.0,0.0,35.91500000000002
45,2019-11-21,549.6666666666666,12832.0,2814.4166666666665,91.61111111111111,24.36632810335273,0.0,0.0,0.0,41.22695652173916
45,2019-11-22,549.6666666666666,13012.0,2411.5833333333335,91.61111111111111,24.029259316186767,0.0,0.0,0.0,40.63000000000003
45,2019-11-23,429.1666666666667,10158.666666666666,2631.6666666666665,71.52777777777779,24.031136522728268,0.0,0.0,0.0,33.24500000000003
45,2019-11-24,546.1666666666666,12905.333333333334,2615.0833333333335,91.02777777777777,24.073597909563663,0.0,0.0,0.0,35.375000000000036
45,2019-11-25,529.5,12449.333333333334,2470.75,88.25,24.193845721323765,0.0,0.0,0.0,41.36000000000002
45,2019-11-26,474.5,11101.333333333334,3215.5,79.08333333333334,24.313423312515013,0.0,0.0,0.0,45.192500000000045
45,2019-11-27,549.6666666666666,12829.333333333334,2752.4166666666665,91.61111111111111,24.371392815076558,0.0,0.0,0.0,46.28750000000002
45,2019-11-28,541.8333333333334,12725.333333333334,2747.4583333333335,90.30555555555554,24.220415531573064,0.0,0.0,0.0,34.48400000000006
45,2019-11-29,549.6666666666666,12797.333333333334,3725.5416666666665,91.61111111111111,24.432333993193023,0.0,0.0,0.0,26.045000000000076
45,2019-11-30,534.1666666666666,12625.333333333334,3538.0,89.02777777777777,24.066834319005878,0.0,0.0,0.0,24.410000000000068
45,2019-12-01,393.0,10066.666666666666,5362.541666666667,65.5,22.20710264900662,0.0,0.0,0.0,25.242500000000064
45,2019-12-02,499.6666666666667,11818.666666666666,4902.5,83.27777777777777,24.048994998495786,0.0,0.0,0.0,28.384347826087
45,2019-12-03,514.3333333333334,12101.333333333334,4398.916666666667,85.72222222222223,24.176670155722054,0.0,0.0,0.0,24.965000000000035
45,2019-12-04,554.3333333333334,12806.666666666666,3582.7916666666665,92.38888888888889,24.621807218462603,0.0,0.0,0.0,31.886315789473734
45,2019-12-05,573.5,13185.333333333334,2853.875,95.58333333333333,24.74157523510972,0.0,0.0,0.0,29.62210526315796
45,2019-12-06,587.8333333333334,13500.0,4021.6666666666665,97.97222222222223,24.768829218106998,0.0,0.0,0.0,29.856363636363678
45,2019-12-07,595.0,13772.0,3486.1666666666665,99.16666666666667,24.575648659115114,0.0,0.0,0.0,23.135000000000066
45,2019-12-08,594.0,13825.333333333334,1908.8333333333333,99.0,24.43970006750892,0.0,0.0,0.0,25.430000000000067
45,2019-12-09,590.8333333333334,13766.666666666666,1117.125,98.47222222222223,24.41300443906376,0.0,0.0,0.0,40.02500000000003
45,2019-12-10,404.1666666666667,9458.666666666666,831.25,67.36111111111111,24.306118433417915,0.0,0.0,0.0,40.0060869565218
45,2019-12-11,332.5,7753.333333333333,8212.166666666666,55.41666666666667,24.394292777300084,0.0,0.0,0.0,24.643478260869628
45,2019-12-12,525.6666666666666,12269.333333333334,1774.2083333333333,87.6111111111111,24.371065166992683,0.0,0.0,0.0,21.46250000000005
45,2019-12-13,493.3333333333333,11693.333333333334,1179.125,82.22222222222221,23.998669707335612,0.0,0.0,0.0,34.394782608695685
45,2019-12-14,510.3333333333333,11958.666666666666,2556.1666666666665,85.05555555555556,24.27483089902256,0.0,0.0,0.0,38.73714285714288
45,2019-12-15,531.1666666666666,12217.333333333334,2241.7083333333335,88.52777777777779,24.73087189421223,0.0,0.0,0.0,31.61000000000003
45,2019-12-16,293.0,6760.0,6113.541666666667,48.833333333333336,24.655054240631163,0.0,0.0,0.0,26.005217391304388
45,2019-12-17,574.3333333333334,12918.666666666666,15.5,95.72222222222221,25.288983211201703,0.0,0.0,0.0,27.58250000000008
45,2019-12-18,555.1666666666666,12958.666666666666,651.125,92.52777777777777,24.369583204719277,0.0,0.0,0.0,20.902608695652226
45,2019-12-19,548.8333333333334,12972.0,192.875,91.47222222222223,24.06681270771234,0.0,0.0,0.0,11.67565217391308
45,2019-12-20,514.0,12293.333333333334,13.5,85.66666666666667,23.78364967462039,0.0,0.0,0.0,13.055000000000044
45,2019-12-21,525.0,12508.0,437.875,87.5,23.87571953949472,0.0,0.0,0.0,19.12250000000004
45,2019-12-22,521.5,12342.666666666666,516.9166666666666,86.91666666666666,24.03423760397537,0.0,0.0,0.0,29.613043478260916
45,2019-12-23,524.5,12414.666666666666,955.8333333333334,87.41666666666667,24.032307217269896,0.0,0.0,0.0,38.645000000000046
45,2019-12-24,546.0,12918.666666666666,831.625,91.0,24.041412942512128,0.0,0.0,0.0,30.011428571428603
45,2019-12-25,549.6666666666666,12865.333333333334,2047.875,91.61111111111111,24.303196358862746,0.0,0.0,0.0,32.63391304347831
45,2019-12-26,549.6666666666666,12872.0,1669.4166666666667,91.61111111111111,24.29060924659899,0.0,0.0,0.0,36.552500000000045
45,2019-12-27,548.0,12952.0,1688.0,91.33333333333333,24.06737698167593,0.0,0.0,0.0,43.880000000000024
45,2019-12-28,549.6666666666666,12972.0,1252.7083333333333,91.61111111111111,24.10335508959468,0.0,0.0,0.0,34.41500000000004
45,2019-12-29,535.3333333333334,12709.333333333334,3088.4583333333335,89.22222222222223,23.959985662330393,0.0,0.0,0.0,33.18956521739138
45,2019-12-30,526.8333333333334,12598.666666666666,3622.8333333333335,87.80555555555556,23.786672751966698,0.0,0.0,0.0,38.96750000000006
45,2019-12-31,521.8333333333334,13822.666666666666,3243.125,86.97222222222221,21.474596877913893,0.0,0.0,0.0,35.280909090909155
45,2020-01-01,549.6666666666666,14613.333333333334,3234.5416666666665,91.61111111111111,21.396126064476885,0.0,0.0,0.0,28.640000000000057
45,2020-01-02,516.6666666666666,13796.0,2086.1666666666665,86.11111111111111,21.30307496536838,0.0,0.0,0.0,36.245000000000054
45,2020-01-03,544.0,14665.333333333334,932.125,90.66666666666666,21.100463678516228,0.0,0.0,0.0,43.29500000000004
45,2020-01-04,549.6666666666666,14842.666666666666,2826.9166666666665,91.61111111111111,21.06553554317882,0.0,0.0,0.0,35.58200000000006
45,2020-01-05,546.3333333333334,14864.0,1878.25,91.05555555555556,20.907737561296493,0.0,0.0,0.0,28.835000000000022
45,2020-01-06,548.8333333333334,14830.666666666666,2786.5416666666665,91.47222222222223,21.05061771404597,0.0,0.0,0.0,32.28636363636368
45,2020-01-07,549.6666666666666,14761.333333333334,2707.7083333333335,91.61111111111111,21.18160434167344,0.0,0.0,0.0,28.43913043478266
45,2020-01-08,476.0,12873.333375,7274.708333333333,79.33333333333333,21.032988020996285,0.0,0.0,0.0,25.745000000000044
45,2020-01-09,564.8333333333334,15148.0,2411.4166666666665,94.1388888888889,21.210458659742393,0.0,0.0,0.0,20.33750000000004
45,2020-01-10,565.8333333333334,15244.0,1234.6666666666667,94.30555555555556,21.11419975801044,0.0,0.0,0.0,35.25565217391309
45,2020-01-11,574.5,15268.0,1345.1666666666667,95.75,21.403900314383023,0.0,0.0,0.0,55.05500000000004
45,2020-01-12,548.5,14565.333333333334,2309.1666666666665,91.41666666666667,21.421074011351152,0.0,0.0,0.0,44.81750000000005
45,2020-01-13,549.6666666666666,13208.916666666666,1946.9444166666665,91.61111111111111,23.67103450741397,0.0,0.0,0.0,36.32818181818186
45,2020-01-14,547.8333333333334,13522.333333333334,1477.3333333333333,91.30555555555556,23.045272840814782,0.0,0.0,0.0,37.705217391304394
45,2020-01-15,549.6666666666666,13712.25,2219.25,91.61111111111111,22.802145688871057,0.0,0.0,0.0,37.51250000000005
45,2020-01-16,549.6666666666666,13768.958333333334,4241.208333333333,91.61111111111111,22.708233597111054,0.0,0.0,0.0,31.146956521739174
45,2020-01-17,425.0,10809.958333333334,6157.541666666667,70.83333333333334,22.36402391313565,0.0,0.0,0.0,10.677500000000046
45,2020-01-18,549.6666666666666,14119.0,3478.0833333333335,91.61111111111111,22.145245571373483,0.0,0.0,0.0,17.77250000000005
45,2020-01-19,540.6666666666666,13708.333333333334,2848.6666666666665,90.11111111111111,22.43520162107396,0.0,0.0,0.0,26.67826086956527
45,2020-01-20,521.3333333333334,13348.25,2586.4166666666665,86.8888888888889,22.216528591971066,0.0,0.0,0.0,14.487500000000031
45,2020-01-21,524.8333333333334,13269.708333333334,2983.6666666666665,87.47222222222221,22.498060013460062,0.0,0.0,0.0,18.50000000000003
45,2020-01-22,524.6666666666666,13273.666666666666,2625.75,87.44444444444444,22.484208499702838,0.0,0.0,0.0,20.996521739130486
45,2020-01-23,524.6666666666666,13047.208333333334,3854.625,87.44444444444444,22.87446335369742,0.0,0.0,0.0,29.90260869565222
45,2020-01-24,524.8333333333334,13115.666666666666,3032.875,87.47222222222221,22.762296574918885,0.0,0.0,0.0,39.597500000000025
45,2020-01-25,524.6666666666666,13309.833333333334,2295.0,87.44444444444444,22.423112402275677,0.0,0.0,0.0,35.69391304347829
45,2020-01-26,523.3333333333334,13175.291666666666,1186.5833333333333,87.22222222222223,22.594524051228046,0.0,0.0,0.0,34.46000000000004
45,2020-01-27,365.3333333333333,9260.916666666666,3583.5,60.88888888888889,22.439871263043916,0.0,0.0,0.0,31.94000000000004
45,2020-01-28,488.1666666666667,12259.916666666666,936.2083333333334,81.3611111111111,22.649866208080986,0.0,0.0,0.0,28.985000000000053
45,2020-01-29,504.5,12848.083333333334,1114.5833333333333,84.08333333333333,22.33612665961849,0.0,0.0,0.0,22.122500000000027
45,2020-01-30,507.8333333333333,12962.25,1107.0833333333333,84.63888888888889,22.285677855139177,0.0,0.0,0.0,19.79000000000006
45,2020-01-31,537.0,13477.916666666666,1379.5,89.5,22.663999752681853,0.0,0.0,0.0,30.337142857142908
45,2020-02-01,561.0,14053.125,1470.125,93.5,22.70779630865021,0.0,0.0,0.0,28.98695652173917
45,2020-02-02,574.6666666666666,14464.166666666666,1596.25,95.77777777777777,22.5999577499952,0.0,0.0,0.0,30.534285714285748
45,2020-02-03,573.0,14312.666666666666,1389.9583333333333,95.5,22.77294005309982,0.0,0.0,0.0,36.38260869565224
45,2020-02-04,552.0,13776.625041666666,1872.6666666666667,92.0,22.791939175983657,0.0,0.0,0.0,34.997391304347865
45,2020-02-05,549.8333333333334,13840.791708333332,2307.5416666666665,91.63888888888889,22.597228133233703,0.0,0.0,0.0,26.9525
45,2020-02-06,494.3333333333333,12557.541666666666,3341.75,82.38888888888889,22.392382620890718,0.0,0.0,0.0,29.66
45,2020-02-07,549.6666666666666,13904.041666666666,3774.2916666666665,91.61111111111111,22.487614013111695,0.0,0.0,0.0,23.36
45,2020-02-08,548.3333333333334,13690.416666666666,1330.875,91.38888888888889,22.783110651205725,0.0,0.0,0.0,
45,2020-02-09,549.6666666666666,13752.416666666666,1096.1666666666667,91.61111111111111,22.735547489633134,0.0,0.0,0.0,
45,2020-02-10,545.3333333333334,13693.791666666666,966.6666666666666,90.88888888888889,22.65287696269497,0.0,0.0,0.0,
45,2020-02-11,556.0,13816.916666666666,516.6666666666666,92.66666666666666,22.890152771662756,0.0,0.0,0.0,32.60000000000002
45,2020-02-12,562.3333333333334,13965.208333333334,425.5833333333333,93.72222222222221,22.905060691500207,0.0,0.0,0.0,32.01565217391311
45,2020-02-13,567.0,14114.5,519.75,94.5,22.850862588118602,0.0,0.0,0.0,29.860000000000063
45,2020-02-14,544.0,13787.541666666666,404.0833333333333,90.66666666666666,22.44383667622642,0.0,0.0,0.0,7.467500000000052
45,2020-02-15,566.8333333333334,14473.791666666666,645.0833333333334,94.47222222222223,22.27707168032641,0.0,0.0,0.0,10.25750000000003
45,2020-02-16,526.8333333333334,13429.791666666666,1579.9166666666667,87.80555555555556,22.314594935596126,0.0,0.0,0.0,30.771304347826128
45,2020-02-17,549.0,13952.291666666666,1523.7083333333333,91.5,22.382667124576304,0.0,0.0,0.0,25.47500000000004
45,2020-02-18,545.5,13861.541666666666,1273.2083333333333,90.91666666666667,22.385575197564005,0.0,0.0,0.0,34.98173913043483
45,2020-02-19,559.0,14233.875,3216.7916666666665,93.16666666666666,22.339512840553493,0.0,0.0,0.0,27.63500000000006
45,2020-02-20,468.5,12032.333333333334,4838.958333333333,78.08333333333334,22.14852342299914,0.0,0.0,0.0,18.422857142857186
45,2020-02-21,534.3333333333334,13709.333333333334,2637.7083333333335,89.05555555555556,22.170779841794722,0.0,0.0,0.0,21.020000000000053
45,2020-02-22,503.3333333333333,12921.916666666666,2272.0833333333335,83.88888888888889,22.1571447304214,0.0,0.0,0.0,26.667500000000064
45,2020-02-23,546.6666666666666,13998.833333333334,1393.1666666666667,91.11111111111111,22.213438421455756,0.0,0.0,0.0,33.32000000000003
45,2020-02-24,549.6666666666666,14043.5,1371.0833333333333,91.61111111111111,22.264301792446485,0.0,0.0,0.0,42.99500000000004
45,2020-02-25,552.8333333333334,14253.166666666666,2188.0,92.13888888888889,22.063169198267833,0.0,0.0,0.0,35.11478260869572
45,2020-02-26,553.5,14146.0,2938.3333333333335,92.25,22.257122154672697,0.0,0.0,0.0,38.41250000000003
45,2020-02-27,574.6666666666666,14629.083375,3643.9583333333335,95.77777777777777,22.345183712206136,0.0,0.0,0.0,28.257500000000054
45,2020-02-28,574.6666666666666,14589.3055,3954.5,95.77777777777777,22.406108060151016,0.0,0.0,0.0,23.120000000000058
45,2020-02-29,574.6666666666666,14802.819416666665,2036.8333333333333,95.77777777777777,22.082925309992422,0.0,0.0,0.0,18.462500000000055
45,2020-03-01,159.33333333333334,4386.458375,8910.291666666666,26.555555555555554,20.66225263362065,0.0,0.0,0.0,27.34347826086962
45,2020-03-02,0.0,4.0,10843.458333333334,0.0,0.0,0.0,0.0,0.0,45.522500000000036
45,2020-03-03,162.33333333333334,4629.25,6552.333333333333,27.055555555555554,19.947207671029023,0.0,0.0,0.0,46.61750000000006
45,2020-03-04,463.0,12847.416666666666,1664.0,77.16666666666666,20.49982811070968,0.0,0.0,0.0,38.082500000000046
45,2020-03-05,499.6666666666667,13154.416666666666,1486.7916666666667,83.27777777777777,21.606967664008074,0.0,0.0,0.0,37.02105263157898
45,2020-03-06,499.6666666666667,13157.666666666666,2163.625,83.27777777777777,21.60163065048683,0.0,0.0,0.0,37.10260869565222
45,2020-03-07,499.6666666666667,13143.0,1698.6666666666667,83.27777777777777,21.62573655600362,0.0,0.0,0.0,25.045454545454593
45,2020-03-08,499.8333333333333,13225.75,1600.9166666666667,83.30555555555556,21.49759832985737,0.0,0.0,0.0,39.74000000000004
45,2020-03-09,499.6666666666667,13398.916666666666,1505.625,83.27777777777777,21.212689251411287,0.0,0.0,0.0,55.04000000000003
45,2020-03-10,499.6666666666667,13688.333333333334,2301.4166666666665,83.27777777777777,20.764182799626607,0.0,0.0,0.0,50.525000000000034
45,2020-03-11,499.8333333333333,13614.083333333334,2821.5,83.30555555555556,20.884392591821786,0.0,0.0,0.0,35.01714285714289
45,2020-03-12,499.6666666666667,13672.333333333334,2874.5833333333335,83.27777777777777,20.788482011523673,0.0,0.0,0.0,44.67043478260873
45,2020-03-13,499.6666666666667,13691.083333333334,3422.8333333333335,83.27777777777777,20.760012092217355,0.0,0.0,0.0,46.74500000000004
45,2020-03-14,499.6666666666667,13687.75,3595.2083333333335,83.27777777777777,20.765067710584685,0.0,0.0,0.0,34.888181818181856
45,2020-03-15,499.8333333333333,13895.5,2421.125,83.30555555555556,20.461434357245952,0.0,0.0,0.0,30.936363636363684
45,2020-03-16,499.6666666666667,13751.166666666666,3024.0416666666665,83.27777777777777,20.669304826661172,0.0,0.0,0.0,33.125000000000036
45,2020-03-17,499.6666666666667,13745.583333333334,2768.2083333333335,83.27777777777777,20.677700513902444,0.0,0.0,0.0,39.25250000000004
45,2020-03-18,499.8333333333333,13881.416666666666,3141.5416666666665,83.30555555555556,20.482193420059993,0.0,0.0,0.0,39.246956521739186
45,2020-03-19,486.3333333333333,13582.166666666666,3291.25,81.05555555555556,20.368076603716474,0.0,0.0,0.0,45.28250000000005
45,2020-03-20,463.0,12950.5,4229.458333333333,77.16666666666666,20.336653668455533,0.0,0.0,0.0,54.28250000000006
45,2020-03-21,489.3333333333333,13378.833333333334,4761.625,81.55555555555556,20.80518563734589,0.0,0.0,0.0,27.75826086956526
45,2020-03-22,499.6666666666667,13967.25,3472.2083333333335,83.27777777777777,20.34953591834868,0.0,0.0,0.0,28.072727272727317
45,2020-03-23,499.6666666666667,14571.583333333334,3935.2083333333335,83.27777777777777,19.50557115542618,0.0,0.0,0.0,33.20000000000005
45,2020-03-24,499.8333333333333,15052.5,3630.0,83.30555555555556,18.888680359482553,0.0,0.0,0.0,34.36842105263162
45,2020-03-25,499.6666666666667,14747.166666666666,4222.541666666667,83.27777777777777,19.273333107301212,0.0,0.0,0.0,38.260869565217426
45,2020-03-26,499.6666666666667,14027.833333333334,3866.4166666666665,83.27777777777777,20.261650448909112,0.0,0.0,0.0,47.70500000000006
45,2020-03-27,465.3333333333333,12836.5,4438.666666666667,77.55555555555556,20.62066070277031,0.0,0.0,0.0,40.271818181818226
45,2020-03-28,499.8333333333333,13246.166666666666,2874.9583333333335,83.30555555555556,21.464463513553188,0.0,0.0,0.0,37.865882352941206
45,2020-03-29,499.6666666666667,13412.583333333334,2919.8333333333335,83.27777777777777,21.19107471632153,0.0,0.0,0.0,50.303157894736884
45,2020-03-30,499.6666666666667,13324.916666666666,1726.5,83.27777777777777,21.330494041030065,0.0,0.0,0.0,43.58000000000005
45,2020-03-31,499.8333333333333,13301.666666666666,1386.3333333333333,83.30555555555556,21.374904982667168,0.0,0.0,0.0,41.437142857142916
45,2020-04-01,499.6666666666667,13064.0,2146.0416666666665,83.27777777777777,21.7565106824522,0.0,0.0,0.0,39.92000000000004
45,2020-04-02,458.5,11885.666666666666,3955.75,76.41666666666667,21.94324396331716,0.0,0.0,0.0,39.661739130434825
45,2020-04-03,512.1666666666666,13108.541666666666,3931.875,85.36111111111111,22.22501019797312,0.0,0.0,0.0,38.802500000000045
45,2020-04-04,499.6666666666667,13719.833333333334,4279.333333333333,83.27777777777777,20.716509351830478,0.0,0.0,0.0,45.76571428571434
45,2020-04-05,499.6666666666667,13980.25,4145.375,83.27777777777777,20.330613226198064,0.0,0.0,0.0,47.15750000000005
45,2020-04-06,444.0,12503.416666666666,5007.208333333333,74.0,20.199438820055853,0.0,0.0,0.0,43.42250000000004
45,2020-04-07,399.3333333333333,11174.708333333334,6315.458333333333,66.55555555555556,20.327520355365973,0.0,0.0,0.0,49.46000000000004
45,2020-04-08,363.0,10097.875,6632.208333333333,60.5,20.448510206355298,0.0,0.0,0.0,46.64000000000008
45,2020-04-09,499.8333333333333,13810.125,4192.166666666667,83.30555555555556,20.58792814048469,0.0,0.0,0.0,40.874782608695696
45,2020-04-10,499.6666666666667,13799.166666666666,4087.5833333333335,83.27777777777777,20.597407250840426,0.0,0.0,0.0,34.929090909090924
45,2020-04-11,499.8333333333333,13614.75,4370.166666666667,83.30555555555556,20.883369956195384,0.0,0.0,0.0,36.80857142857148
45,2020-04-12,499.8333333333333,13558.583333333334,4354.875,83.30555555555556,20.969879678514427,0.0,0.0,0.0,46.79750000000005
45,2020-04-13,499.6666666666667,13741.791666666666,4140.291666666667,83.27777777777777,20.683405952442317,0.0,0.0,0.0,54.59750000000003
45,2020-04-14,499.8333333333333,13650.5,5302.875,83.30555555555556,20.828677419223553,0.0,0.0,0.0,40.28750000000004
45,2020-04-15,499.8333333333333,13731.916666666666,4255.333333333333,83.30555555555556,20.70518398944875,0.0,0.0,0.0,34.426086956521786
45,2020-04-16,411.0,11427.375,5597.25,68.5,20.45881053172754,0.0,0.0,0.0,31.422105263157942
45,2020-04-17,499.6666666666667,13513.416666666666,5016.583333333333,83.27777777777777,21.032952847273183,0.0,0.0,0.0,33.155789473684266
45,2020-04-18,499.8333333333333,13479.583333333334,4271.416666666667,83.30555555555556,21.09277817275097,0.0,0.0,0.0,36.012941176470626
45,2020-04-19,499.6666666666667,13404.541666666666,4850.125,83.27777777777777,21.2037876880452,0.0,0.0,0.0,45.946086956521796
45,2020-04-20,499.6666666666667,13321.833333333334,5775.791666666667,83.27777777777777,21.335430975883366,0.0,0.0,0.0,38.57000000000004
45,2020-04-21,499.8333333333333,13541.041666666666,4084.625,83.30555555555556,20.997044991820136,0.0,0.0,0.0,36.95391304347832
45,2020-04-22,426.1666666666667,11670.083333333334,5405.666666666667,71.02777777777777,20.772585647536555,0.0,0.0,0.0,31.960869565217433
