ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
45,2020-04-23,0.0,1.25,12039.666666666666,0.0,0.0,0.0,0.0,0.0,35.37304347826093
45,2020-04-24,0.0,0.0,10913.041666666666,0.0,0.0,0.0,0.0,0.0,43.55000000000005
45,2020-04-25,0.16666666666666666,79.95833333333333,10248.166666666666,0.027777777777777776,1.1856869897516067,0.0,0.0,0.0,48.74750000000005
45,2020-04-26,110.5,2953.2916666666665,8580.208333333334,18.416666666666668,21.28339846781134,0.0,0.0,0.0,42.74750000000005
45,2020-04-27,244.33333333333334,6519.416666666667,6105.458333333333,40.72222222222222,21.318616611063533,0.0,0.0,0.0,38.11250000000005
45,2020-04-28,549.6666666666666,14312.708333333334,569.5,91.61111111111111,21.84553160313047,0.0,0.0,0.0,44.24750000000004
45,2020-04-29,547.1666666666666,14478.666666666666,447.25,91.19444444444444,21.496913082849865,0.0,0.0,0.0,52.83500000000004
45,2020-04-30,549.3333333333334,14683.5,912.2083333333334,91.55555555555556,21.280969190663747,0.0,0.0,0.0,55.97750000000003
45,2020-05-01,547.3333333333334,14551.833333333334,461.7916666666667,91.22222222222223,21.39534155681033,0.0,0.0,0.0,49.947500000000055
45,2020-05-02,547.0,14527.25,356.9583333333333,91.16666666666666,21.41849512697402,0.0,0.0,0.0,53.78000000000003
45,2020-05-03,546.0,14747.0,1696.0833333333333,91.0,21.060758120295652,0.0,0.0,0.0,62.68250000000004
45,2020-05-04,549.6666666666666,14845.25,2350.8333333333335,91.61111111111111,21.061869771288606,0.0,0.0,0.0,42.96500000000003
45,2020-05-05,549.6666666666666,14942.375,2638.2083333333335,91.61111111111111,20.92496823444882,0.0,0.0,0.0,39.46571428571432
45,2020-05-06,549.6666666666666,15045.333333333334,2608.3333333333335,91.61111111111111,20.78177434125015,0.0,0.0,0.0,39.4863636363637
45,2020-05-07,549.6666666666666,15101.416666666666,2433.0,91.61111111111111,20.70459541139444,0.0,0.0,0.0,42.51826086956527
45,2020-05-08,549.6666666666666,15201.916666666666,2919.875,91.61111111111111,20.56771715554873,0.0,0.0,0.0,35.87391304347832
45,2020-05-09,549.6666666666666,15301.5,3802.9166666666665,91.61111111111111,20.433860877836956,0.0,0.0,0.0,31.546086956521798
45,2020-05-10,549.6666666666666,15192.708333333334,3724.5,91.61111111111111,20.580183293337903,0.0,0.0,0.0,44.54000000000007
45,2020-05-11,518.3333333333334,14139.0,2606.5833333333335,86.38888888888889,20.853333176163645,0.0,0.0,0.0,42.62750000000005
45,2020-05-12,496.3333333333333,13159.125,2642.8333333333335,82.72222222222221,21.4551457216528,0.0,0.0,0.0,37.784545454545494
45,2020-05-13,499.6666666666667,13136.208333333334,3052.4166666666665,83.27777777777777,21.636917468362995,0.0,0.0,0.0,38.669000000000054
45,2020-05-14,499.6666666666667,13133.833333333334,4406.0,83.27777777777777,21.640830086841024,0.0,0.0,0.0,51.99565217391306
45,2020-05-15,499.8333333333333,13028.875,5279.208333333333,83.30555555555556,21.822441393528692,0.0,0.0,0.0,59.10800000000006
45,2020-05-16,83.33333333333333,2321.7083333333335,9660.916666666666,13.88888888888889,20.417197585590113,0.0,0.0,0.0,54.92750000000003
45,2020-05-17,474.6666666666667,13363.958333333334,4073.5416666666665,79.11111111111111,20.204060465285465,0.0,0.0,0.0,57.51500000000002
45,2020-05-18,474.8333333333333,13282.25,5825.833333333333,79.13888888888889,20.335487419509327,0.0,0.0,0.0,57.117500000000014
45,2020-05-19,474.6666666666667,13199.625,5278.166666666667,79.11111111111111,20.45559795995888,0.0,0.0,0.0,62.54000000000005
45,2020-05-20,474.8333333333333,13288.75,4403.041666666667,79.13888888888889,20.325540609747172,0.0,0.0,0.0,59.50250000000003
45,2020-05-21,474.6666666666667,13690.541666666666,4215.75,79.11111111111111,19.722099300104798,0.0,0.0,0.0,61.22750000000005
45,2020-05-22,474.8333333333333,13425.791666666666,4421.583333333333,79.13888888888889,20.118070835880772,0.0,0.0,0.0,65.37500000000004
45,2020-05-23,474.6666666666667,13387.875,4818.708333333333,79.11111111111111,20.167967076344993,0.0,0.0,0.0,67.58000000000006
45,2020-05-24,474.8333333333333,13373.708333333334,5023.0,79.13888888888889,20.196419799627584,0.0,0.0,0.0,66.41750000000005
45,2020-05-25,471.8333333333333,13338.625,5093.75,78.63888888888889,20.12160382181655,0.0,0.0,0.0,69.05000000000003
45,2020-05-26,425.1666666666667,12138.25,5592.375,70.86111111111111,19.924533785531047,0.0,0.0,0.0,76.33250000000007
45,2020-05-27,364.8333333333333,10395.0,5779.5,60.80555555555556,19.96434450323339,0.0,0.0,0.0,74.18000000000002
45,2020-05-28,399.6666666666667,11420.25,5355.166666666667,66.61111111111111,19.907070530174227,0.0,0.0,0.0,71.25500000000007
45,2020-05-29,399.8333333333333,11579.541666666666,5082.666666666667,66.63888888888889,19.641410197822548,0.0,0.0,0.0,72.05750000000003
45,2020-05-30,399.6666666666667,11409.75,5882.0,66.61111111111111,19.925390321630378,0.0,0.0,0.0,59.75000000000006
45,2020-05-31,413.5,11627.333333333334,6560.041666666667,68.91666666666667,20.229280144487127,0.0,0.0,0.0,49.542500000000054
45,2020-06-01,402.3333333333333,11355.416666666666,6251.625,67.05555555555556,20.154312063503713,0.0,0.0,0.0,54.087500000000034
45,2020-06-02,399.6666666666667,11360.416666666666,5984.208333333333,66.61111111111111,20.011917598875236,0.0,0.0,0.0,58.63250000000002
45,2020-06-03,399.8333333333333,11425.166666666666,5951.75,66.63888888888889,19.906801748576484,0.0,0.0,0.0,65.39000000000004
45,2020-06-04,293.5,10443.0,6058.75,48.91666666666667,15.987032781129306,0.0,0.0,0.0,69.98750000000003
45,2020-06-05,352.1666666666667,10461.083333333334,6544.541666666667,58.69444444444445,19.14946401875735,0.0,0.0,0.0,72.86000000000003
45,2020-06-06,424.8333333333333,11990.083333333334,5866.583333333333,70.80555555555556,20.15493590768297,0.0,0.0,0.0,67.77500000000005
45,2020-06-07,424.6666666666667,11971.333333333334,5900.291666666667,70.77777777777777,20.178584024799985,0.0,0.0,0.0,57.537500000000044
45,2020-06-08,424.6666666666667,12129.333333333334,3744.2083333333335,70.77777777777777,19.915732292697225,0.0,0.0,0.0,59.20250000000004
45,2020-06-09,424.8333333333333,12237.5,3954.1666666666665,70.80555555555556,19.74744523890591,0.0,0.0,0.0,70.56500000000003
45,2020-06-10,422.5,12346.916666666666,4148.25,70.41666666666667,19.46494738902425,0.0,0.0,0.0,77.38250000000002
45,2020-06-11,424.8333333333333,12066.583333333334,5498.625,70.80555555555556,20.027157185708003,0.0,0.0,0.0,71.42000000000004
45,2020-06-12,441.6666666666667,12435.333333333334,5017.291666666667,73.61111111111111,20.203296163262387,0.0,0.0,0.0,60.845000000000034
45,2020-06-13,449.8333333333333,12755.166666666666,4263.25,74.97222222222221,20.060905602522723,0.0,0.0,0.0,51.01250000000004
45,2020-06-14,449.6666666666667,12923.666666666666,3412.25,74.94444444444444,19.792013790375968,0.0,0.0,0.0,52.490000000000045
45,2020-06-15,401.6666666666667,11380.5,4935.416666666667,66.94444444444444,20.076568594428092,0.0,0.0,0.0,57.597500000000025
45,2020-06-16,298.6666666666667,8118.75,8092.458333333333,49.77777777777778,20.92582670430245,0.0,0.0,0.0,63.41750000000004
45,2020-06-17,449.6666666666667,12477.5,5165.833333333333,74.94444444444444,20.49973062623834,0.0,0.0,0.0,68.6675
45,2020-06-18,449.8333333333333,12600.916666666666,3818.125,74.97222222222221,20.30647461714646,0.0,0.0,0.0,68.915
45,2020-06-19,449.6666666666667,12622.416666666666,4422.0,74.94444444444444,20.26437532872513,0.0,0.0,0.0,68.9975
45,2020-06-20,429.8333333333333,11950.083333333334,4798.75,71.63888888888889,20.46040357691602,0.0,0.0,0.0,73.22000000000001
45,2020-06-21,168.33333333333334,4575.666666666667,8895.333333333334,28.055555555555557,20.926701634248804,0.0,0.0,0.0,75.3575
45,2020-06-22,437.0,11881.333333333334,3883.25,72.83333333333334,20.92190831556503,0.0,0.0,0.0,77.0825
45,2020-06-23,424.8333333333333,11794.0,4630.375,70.80555555555556,20.49002553087257,0.0,0.0,0.0,74.8325
45,2020-06-24,451.8333333333333,12032.333333333334,4985.333333333333,75.30555555555556,21.360600142209414,0.0,0.0,0.0,67.34
45,2020-06-25,369.3333333333333,7429.5,3499.3333333333335,61.55555555555555,28.277691784253463,0.0,0.0,0.0,64.8275
45,2020-06-26,393.5,9591.583333333334,1711.9166666666667,65.58333333333334,23.336701448318404,0.0,0.0,0.0,67.925
45,2020-06-27,399.1666666666667,11617.833333333334,5846.083333333333,66.52777777777777,19.544031924101358,0.0,0.0,0.0,66.02
45,2020-06-28,424.6666666666667,11979.25,4484.875,70.77777777777777,20.16524870551625,0.0,0.0,0.0,70.25
45,2020-06-29,416.3333333333333,11758.166666666666,5014.25,69.38888888888889,20.141258794124177,0.0,0.0,0.0,69.85142857142857
45,2020-06-30,367.5,10415.416666666666,4271.833333333333,61.25000000000001,20.07084850182022,0.0,0.0,0.0,66.67142857142858
45,2020-07-01,454.6666666666667,12979.416458333335,1869.5,75.77777777777777,19.926131223681047,0.0,0.0,0.0,68.5475
45,2020-07-02,430.8333333333333,12348.083333333334,2329.625,71.80555555555556,19.846996047519745,0.0,0.0,0.0,74.26249999999999
45,2020-07-03,458.1666666666667,12995.083333333334,1514.375,76.36111111111111,20.055313654950698,0.0,0.0,0.0,75.29750000000001
45,2020-07-04,474.8333333333333,13289.416666666666,3052.0,79.13888888888889,20.32452097429241,0.0,0.0,0.0,73.5725
45,2020-07-05,474.6666666666667,13367.75,3138.2916666666665,79.11111111111111,20.198329728056123,0.0,0.0,0.0,72.53750000000001
45,2020-07-06,479.6666666666667,13521.999958333334,2565.25,79.94444444444444,20.17825689466422,0.0,0.0,0.0,75.85249999999999
45,2020-07-07,499.3333333333333,14233.666666666666,2828.7916666666665,83.22222222222221,19.955325011904485,0.0,0.0,0.0,76.22521739130435
45,2020-07-08,499.6666666666667,14023.583291666668,3683.5416666666665,83.27777777777777,20.267791023457875,0.0,0.0,0.0,74.90545454545456
45,2020-07-09,499.6666666666667,14110.083249999998,2390.625,83.27777777777777,20.143542069856714,0.0,0.0,0.0,79.48869565217392
45,2020-07-10,499.8333333333333,14246.833333333334,1559.2916666666667,83.30555555555556,19.956846160745272,0.0,0.0,0.0,77.36749999999999
45,2020-07-11,499.5,14220.333291666668,1929.6666666666667,83.25,19.980702573722787,0.0,0.0,0.0,73.21181818181819
45,2020-07-12,499.6666666666667,13992.083083333331,1713.3333333333333,83.27777777777777,20.313419657585694,0.0,0.0,0.0,73.2904347826087
45,2020-07-13,495.5,13959.916666666672,1443.9583333333333,82.58333333333333,20.19044406903097,0.0,0.0,0.0,67.54249999999999
45,2020-07-14,498.3333333333333,14033.333250000001,1407.125,83.05555555555556,20.199663619554613,0.0,0.0,0.0,66.7325
45,2020-07-15,483.5,13975.333333333334,1996.5416666666667,80.58333333333333,19.67973930258074,0.0,0.0,0.0,72.4625
45,2020-07-16,497.3333333333333,14230.166583333334,1915.0,82.88888888888889,19.88028573812452,0.0,0.0,0.0,70.64
45,2020-07-17,499.8333333333333,14227.083166666669,2141.9583333333335,83.30555555555556,19.98455043668141,0.0,0.0,0.0,73.655
45,2020-07-18,498.0,14187.416666666666,1864.3333333333333,83.0,19.966919042108913,0.0,0.0,0.0,73.55
45,2020-07-19,499.5,9527.285333333335,2688.4583333333335,83.25,29.823002047172853,0.0,0.0,0.0,75.71000000000001
45,2020-07-20,499.6666666666667,12675.916624999998,2464.5,83.27777777777777,22.422603742516774,0.0,0.0,0.0,76.4075
45,2020-07-21,499.8333333333333,13770.833208333337,1138.0,83.30555555555556,20.646670888371187,0.0,0.0,0.0,70.79
45,2020-07-22,499.6666666666667,13919.666666666666,2364.0833333333335,83.27777777777777,20.419099276004374,0.0,0.0,0.0,74.95250000000001
45,2020-07-23,499.8333333333333,13847.416791666665,1189.8333333333333,83.30555555555556,20.532483811869888,0.0,0.0,0.0,74.11217391304349
45,2020-07-24,499.6666666666667,13793.749874999996,1538.5,83.27777777777777,20.60549583189797,0.0,0.0,0.0,72.09304347826087
45,2020-07-25,499.6666666666667,13731.999958333332,2446.25,83.27777777777777,20.698154414359067,0.0,0.0,0.0,72.84500000000001
45,2020-07-26,486.6666666666667,13642.00016666667,1185.1666666666667,81.11111111111111,20.292641756349155,0.0,0.0,0.0,73.60347826086957
45,2020-07-27,491.8333333333333,13470.999958333332,1770.4166666666667,81.97222222222223,20.7684058577533,0.0,0.0,0.0,78.81500000000001
45,2020-07-28,457.3333333333333,12100.666416666669,2640.8333333333335,76.22222222222223,21.498522105041722,0.0,0.0,0.0,73.835
45,2020-07-29,499.6666666666667,12779.50008333333,1077.3333333333333,83.27777777777777,22.24085869573541,0.0,0.0,0.0,68.78750000000001
45,2020-07-30,498.0,12675.666666666666,2678.0,83.0,22.34825255739343,0.0,0.0,0.0,69.59750000000001
45,2020-07-31,499.8333333333333,12698.166708333332,2170.0,83.30555555555556,22.390780310398767,0.0,0.0,0.0,68.34499999999998
45,2020-08-01,484.5,12445.000083333334,2362.0833333333335,80.75,22.14541969903964,0.0,0.0,0.0,72.32000000000001
45,2020-08-02,223.0,5880.833249999999,3075.4166666666665,37.166666666666664,21.570044233669332,0.0,0.0,0.0,78.665
45,2020-08-03,464.0,11782.0,1973.6666666666667,77.33333333333333,22.401855938437166,0.0,0.0,0.0,74.4275
45,2020-08-04,474.6666666666667,12185.666666666666,1896.6666666666667,79.11111111111111,22.157689817727565,0.0,0.0,0.0,68.4875
45,2020-08-05,474.6666666666667,11937.166416666665,2187.25,79.11111111111111,22.618954347929648,0.0,0.0,0.0,67.7375
45,2020-08-06,474.6666666666667,12117.666416666665,1495.5,79.11111111111111,22.282031287051694,0.0,0.0,0.0,64.75249999999998
45,2020-08-07,445.8333333333333,11516.0,3053.4166666666665,74.30555555555556,22.021957373316354,0.0,0.0,0.0,67.7975
45,2020-08-08,499.5,12795.16670833333,2328.5833333333335,83.25,22.206217119074207,0.0,0.0,0.0,70.89500000000001
45,2020-08-09,409.1666666666667,10453.166666666666,3178.75,68.19444444444444,22.265754130858806,0.0,0.0,0.0,73.3325
45,2020-08-10,499.6666666666667,12801.333125,1393.5833333333333,83.27777777777777,22.202926271833547,0.0,0.0,0.0,75.515
45,2020-08-11,499.5,12767.50008333333,1861.75,83.25,22.25433703900309,0.0,0.0,0.0,77.49500000000002
45,2020-08-12,499.8333333333333,12610.16670833333,2327.0833333333335,83.30555555555556,22.547034284901184,0.0,0.0,0.0,70.5125
45,2020-08-13,453.0,11739.666958333335,2271.8333333333335,75.5,21.94964311292377,0.0,0.0,0.0,71.05250000000001
45,2020-08-14,499.8333333333333,12758.0,1444.3333333333333,83.30555555555556,22.28577058403442,0.0,0.0,0.0,70.78608695652174
45,2020-08-15,499.8333333333333,12854.833333333334,2561.3333333333335,83.30555555555556,22.11789556025187,0.0,0.0,0.0,71.675
45,2020-08-16,474.1666666666667,12310.500166666665,1580.9166666666667,79.02777777777777,21.909898209163384,0.0,0.0,0.0,73.1375
45,2020-08-17,478.8333333333333,12291.5,1547.5,79.80555555555556,22.159733239320754,0.0,0.0,0.0,68.9225
45,2020-08-18,499.8333333333333,12839.833333333334,1748.25,83.30555555555556,22.143734558686724,0.0,0.0,0.0,65.94500000000001
45,2020-08-19,504.3333333333333,12842.333166666669,2415.0833333333335,84.05555555555554,22.338745412378486,0.0,0.0,0.0,61.63999999999999
45,2020-08-20,516.8333333333334,13178.666749999999,2467.75,86.13888888888889,22.30817679472605,0.0,0.0,0.0,63.58249999999999
45,2020-08-21,517.6666666666666,13221.666666666666,2644.9166666666665,86.27777777777777,22.271477793184587,0.0,0.0,0.0,71.2475
45,2020-08-22,505.3333333333333,13011.166625,3172.8333333333335,84.22222222222221,22.092595747112295,0.0,0.0,0.0,72.6275
45,2020-08-23,512.8333333333334,13148.166666666666,2610.6666666666665,85.47222222222223,22.18687227201088,0.0,0.0,0.0,72.61454545454546
45,2020-08-24,524.8333333333334,13402.0,2404.9166666666665,87.47222222222221,22.275980782304465,0.0,0.0,0.0,73.68173913043479
45,2020-08-25,524.6666666666666,13369.666624999996,1724.25,87.44444444444444,22.32276220940468,0.0,0.0,0.0,70.75250000000001
45,2020-08-26,524.6666666666666,13040.0,2334.3333333333335,87.44444444444444,22.887108043626448,0.0,0.0,0.0,63.06173913043477
45,2020-08-27,522.8333333333334,13352.499958333336,2064.1666666666665,87.13888888888889,22.273359199088887,0.0,0.0,0.0,70.04260869565218
45,2020-08-28,524.6666666666666,13311.666625000003,1319.0833333333333,87.44444444444444,22.420024276178026,0.0,0.0,0.0,68.55565217391305
45,2020-08-29,513.8333333333334,12990.16670833333,2294.4166666666665,85.63888888888889,22.50052169001599,0.0,0.0,0.0,72.89428571428572
45,2020-08-30,524.6666666666666,13111.666791666663,2008.0833333333333,87.44444444444444,22.762009867316976,0.0,0.0,0.0,62.24
45,2020-08-31,524.6666666666666,13388.333375,2501.8333333333335,87.44444444444444,22.291638587830494,0.0,0.0,0.0,62.9075
45,2020-09-01,524.6666666666666,13475.333333333334,2466.0,87.44444444444444,22.147718465014265,0.0,0.0,0.0,68.0825
45,2020-09-02,524.1666666666666,13568.333250000001,2587.6666666666665,87.36111111111111,21.97495202457695,0.0,0.0,0.0,71.37500000000001
45,2020-09-03,524.3333333333334,13427.833333333334,2075.6666666666665,87.3888888888889,22.211943682483728,0.0,0.0,0.0,67.8875
45,2020-09-04,524.8333333333334,13176.16670833333,2609.5,87.47222222222221,22.65778060136638,0.0,0.0,0.0,66.20750000000001
45,2020-09-05,513.8333333333334,13183.333249999996,883.4166666666666,85.63888888888889,22.170836634033947,0.0,0.0,0.0,60.63500000000001
45,2020-09-06,513.5,13291.166666666664,1056.8333333333333,85.58333333333333,21.976695048089585,0.0,0.0,0.0,62.54
45,2020-09-07,523.6666666666666,13410.999875,1237.1666666666667,87.27777777777777,22.21154711296689,0.0,0.0,0.0,68.8325
45,2020-09-08,520.5,8600.333333333334,2920.25,86.75,34.42631099569784,0.0,0.0,0.0,70.9625
45,2020-09-09,498.5,12780.666583333337,1528.6666666666667,83.08333333333333,22.186903540418488,0.0,0.0,0.0,70.772
45,2020-09-10,506.1666666666667,12950.666708333332,1964.5,84.36111111111111,22.232405381643574,0.0,0.0,0.0,70.27250000000001
45,2020-09-11,499.8333333333333,12674.833333333334,2094.5,83.30555555555556,22.431999982467442,0.0,0.0,0.0,56.5325
45,2020-09-12,499.6666666666667,12838.000083333332,2611.5,83.27777777777777,22.13951189520145,0.0,0.0,0.0,58.08500000000001
45,2020-09-13,499.6666666666667,12837.833499999999,1969.0833333333333,83.27777777777777,22.139799176828053,0.0,0.0,0.0,62.58500000000001
45,2020-09-14,468.3333333333333,11848.333250000001,2648.0,78.05555555555556,22.4844799255719,0.0,0.0,0.0,56.7125
45,2020-09-15,499.6666666666667,12692.833333333334,2136.3333333333335,83.27777777777777,22.39271942609784,0.0,0.0,0.0,50.64500000000001
45,2020-09-16,499.6666666666667,12761.333250000001,2471.1666666666665,83.27777777777777,22.272520432420766,0.0,0.0,0.0,59.705000000000005
45,2020-09-17,499.8333333333333,12814.499999999998,1495.6666666666667,83.30555555555556,22.187511109376967,0.0,0.0,0.0,56.5625
45,2020-09-18,499.8333333333333,12710.666583333332,1838.5833333333333,83.30555555555556,22.36876085506985,0.0,0.0,0.0,49.872499999999995
45,2020-09-19,499.6666666666667,12783.333333333334,2481.9166666666665,83.27777777777777,22.23418948283355,0.0,0.0,0.0,43.667272727272724
45,2020-09-20,499.1666666666667,12924.833250000003,1392.1666666666667,83.19444444444444,21.96876612616173,0.0,0.0,0.0,47.38999999999999
45,2020-09-21,483.1666666666667,12638.166583333334,1390.5,80.52777777777777,21.746928539302875,0.0,0.0,0.0,48.31249999999999
45,2020-09-22,499.6666666666667,12783.83370833333,1094.9166666666667,83.27777777777777,22.23331920926646,0.0,0.0,0.0,50.24000000000001
45,2020-09-23,499.6666666666667,12694.833083333333,1484.0833333333333,83.27777777777777,22.389192019287652,0.0,0.0,0.0,57.78499999999999
45,2020-09-24,499.6666666666667,12296.166666666666,2428.1666666666665,83.27777777777777,23.115094586840524,0.0,0.0,0.0,61.1225
45,2020-09-25,499.6666666666667,12809.999916666668,1717.8333333333333,83.27777777777777,22.18790455929333,0.0,0.0,0.0,65.48
45,2020-09-26,431.3333333333333,11563.666666666666,1337.0,71.88888888888889,21.217904739942156,0.0,0.0,0.0,65.96000000000002
45,2020-09-27,237.16666666666666,6875.666666666667,6074.416666666667,39.52777777777778,19.62112360821577,0.0,0.0,0.0,69.03500000000001
45,2020-09-28,206.5,6439.499916666667,4361.5,34.416666666666664,18.241180969552254,0.0,0.0,0.0,71.46499999999999
45,2020-09-29,424.6666666666667,11149.833291666664,1638.6666666666667,70.77777777777777,21.665306488133755,0.0,0.0,0.0,60.328571428571436
45,2020-09-30,429.0,11139.166583333337,2045.75,71.5,21.907339132994228,0.0,0.0,0.0,56.652499999999996
45,2020-10-01,433.8333333333333,12152.166666666666,1884.0,72.30555555555556,20.30739602905746,0.0,0.0,0.0,54.81304347826088
45,2020-10-02,490.5,13377.5,2520.0,81.75,20.856867875163516,0.0,0.0,0.0,50.25826086956522
45,2020-10-03,499.6666666666667,13412.166583333334,2815.1666666666665,83.27777777777777,21.19173317670771,0.0,0.0,0.0,48.1325
45,2020-10-04,499.6666666666667,14308.333499999999,2247.3333333333335,83.27777777777777,19.864441624564844,0.0,0.0,0.0,47.16909090909091
45,2020-10-05,499.6666666666667,14021.166666666666,3740.8333333333335,83.27777777777777,20.271284288436924,0.0,0.0,0.0,51.08818181818182
45,2020-10-06,499.6666666666667,13777.833333333334,4858.0,83.27777777777777,20.629299881855314,0.0,0.0,0.0,51.80000000000001
45,2020-10-07,472.0,9721.166583333334,4316.25,78.66666666666666,27.619044590147308,0.0,0.0,0.0,56.53142857142856
45,2020-10-08,470.3333333333333,12307.3335,2946.75,78.38888888888889,21.738362560645466,0.0,0.0,0.0,49.04521739130435
45,2020-10-09,499.6666666666667,13694.5,1728.25,83.27777777777777,20.75483263759579,0.0,0.0,0.0,54.125
45,2020-10-10,499.6666666666667,13657.333375,2289.6666666666665,83.27777777777777,20.811314167364355,0.0,0.0,0.0,66.62750000000001
45,2020-10-11,499.8333333333333,13810.833208333337,1657.1666666666667,83.30555555555556,20.58687240821602,0.0,0.0,0.0,52.4075
45,2020-10-12,499.5,13600.166666666664,1449.0,83.25,20.891821178662028,0.0,0.0,0.0,51.90500000000001
45,2020-10-13,499.6666666666667,13565.666958333333,2555.5,83.27777777777777,20.951941134081583,0.0,0.0,0.0,50.440999999999995
45,2020-10-14,499.6666666666667,13644.000041666668,2235.4166666666665,83.27777777777777,20.83165161884858,0.0,0.0,0.0,50.38347826086956
45,2020-10-15,499.6666666666667,13974.50016666667,2253.6666666666665,83.27777777777777,20.338978293729703,0.0,0.0,0.0,61.902499999999996
45,2020-10-16,499.5,14025.83316666667,1879.1666666666667,83.25,20.257780527096187,0.0,0.0,0.0,44.57157894736842
45,2020-10-17,499.6666666666667,14122.999916666668,3305.5,83.27777777777777,20.125119112982283,0.0,0.0,0.0,40.115652173913034
45,2020-10-18,499.5,10657.407416666667,4496.0,83.25,26.660541245299264,0.0,0.0,0.0,50.16499999999999
45,2020-10-19,499.6666666666667,13988.166666666664,4334.833333333333,83.27777777777777,20.319107022999603,0.0,0.0,0.0,53.096000000000004
45,2020-10-20,499.6666666666667,13959.833666666673,2286.4166666666665,83.27777777777777,20.360346859592866,0.0,0.0,0.0,52.63999999999999
45,2020-10-21,339.3333333333333,9524.999875,4003.1666666666665,56.55555555555556,20.2649988077938,0.0,0.0,0.0,59.31714285714287
45,2020-10-22,499.6666666666667,13966.66658333333,1594.4166666666667,83.27777777777777,20.350385960722274,0.0,0.0,0.0,55.274
45,2020-10-23,499.6666666666667,13226.83333333333,3128.1666666666665,83.27777777777777,21.488669917633768,0.0,0.0,0.0,67.26363636363637
45,2020-10-24,499.6666666666667,14010.000041666672,1307.0833333333333,83.27777777777777,20.287441449696317,0.0,0.0,0.0,47.61500000000001
45,2020-10-25,499.8333333333333,14093.666749999997,1902.4166666666667,83.30555555555556,20.173732368910393,0.0,0.0,0.0,41.08608695652173
45,2020-10-26,463.1666666666667,13224.99983333333,1867.4166666666667,77.19444444444444,19.921712076308072,0.0,0.0,0.0,46.229
45,2020-10-27,499.6666666666667,13889.000083333332,1737.5,83.27777777777777,20.464184163741585,0.0,0.0,0.0,43.732727272727274
45,2020-10-28,499.6666666666667,13850.166666666666,2189.5833333333335,83.27777777777777,20.521562115177115,0.0,0.0,0.0,42.991249999999994
45,2020-10-29,499.6666666666667,13960.360750000005,936.6666666666666,83.27777777777777,20.35957814023935,0.0,0.0,0.0,41.51157894736841
45,2020-10-30,499.8333333333333,3707.8060833333334,776.5833333333334,83.30555555555556,76.68196629514793,0.0,0.0,0.0,35.68100000000001
45,2020-10-31,499.6666666666667,863.1666666666666,255.33333333333334,83.27777777777777,329.28409602883437,0.0,0.0,0.0,36.35913043478261
45,2020-11-01,498.8333333333333,3187.1666666666665,942.9166666666666,83.13888888888889,89.02986804720318,0.0,0.0,0.0,40.40599999999999
45,2020-11-02,495.0,5791.666666666667,1800.5,82.5,48.61683453237409,0.0,0.0,0.0,32.5
45,2020-11-03,302.6666666666667,8472.166666666672,5667.666666666667,50.44444444444445,20.3214709604653,0.0,0.0,0.0,38.73875
45,2020-11-04,499.6666666666667,14154.833416666666,1984.1666666666667,83.27777777777777,20.07985874428527,0.0,0.0,0.0,50.95684210526315
45,2020-11-05,499.8333333333333,14311.333291666668,3120.75,83.30555555555556,19.866902357495135,0.0,0.0,0.0,57.1175
45,2020-11-06,499.6666666666667,14347.833416666666,3305.8333333333335,83.27777777777777,19.80975435813138,0.0,0.0,0.0,55.82750000000001
45,2020-11-07,499.6666666666667,14292.166666666666,2453.75,83.27777777777777,19.886911633800956,0.0,0.0,0.0,51.1025
45,2020-11-08,499.8333333333333,14422.833291666668,3128.3333333333335,83.30555555555556,19.71331536331275,0.0,0.0,0.0,53.637499999999996
45,2020-11-09,490.0,13818.833250000001,3015.8333333333335,81.66666666666667,20.17017850138204,0.0,0.0,0.0,56.69
45,2020-11-10,470.0,13030.833499999995,1949.5833333333333,78.33333333333333,20.51685079597301,0.0,0.0,0.0,63.379999999999995
45,2020-11-11,449.8333333333333,12486.166958333328,1995.4166666666667,74.97222222222221,20.493094101522384,0.0,0.0,0.0,60.14300000000001
45,2020-11-12,449.8333333333333,12262.666791666663,2782.5833333333335,74.97222222222221,20.866602574436165,0.0,0.0,0.0,39.080000000000005
45,2020-11-13,449.6666666666667,12467.666583333332,2528.5833333333335,74.94444444444444,20.515899040067413,0.0,0.0,0.0,37.604545454545466
45,2020-11-14,303.8333333333333,8451.499958333334,6734.75,50.638888888888886,20.44968687568456,0.0,0.0,0.0,37.82
45,2020-11-15,449.8333333333333,12733.500124999997,2441.25,74.97222222222221,20.095040007269372,0.0,0.0,0.0,42.42434782608695
45,2020-11-16,449.6666666666667,9655.00008333333,2258.3333333333335,74.94444444444444,26.49253098717535,0.0,0.0,0.0,40.56588235294117
45,2020-11-17,453.6666666666667,12465.666666666666,1957.3333333333333,75.6111111111111,20.701718497918726,0.0,0.0,0.0,32.419999999999995
45,2020-11-18,474.6666666666667,13133.0,4059.5,79.11111111111111,20.559371219235683,0.0,0.0,0.0,23.337500000000006
45,2020-11-19,474.6666666666667,13469.0,2734.8333333333335,79.11111111111111,20.046493594344213,0.0,0.0,0.0,36.58608695652173
45,2020-11-20,474.6666666666667,12534.0,3485.3333333333335,79.11111111111111,21.54190379944329,0.0,0.0,0.0,55.4675
45,2020-11-21,474.6666666666667,13422.333333333334,5187.0,79.11111111111111,20.116191091133352,0.0,0.0,0.0,41.96
45,2020-11-22,474.6666666666667,13534.333333333334,4587.75,79.11111111111111,19.949724568792128,0.0,0.0,0.0,35.345
45,2020-11-23,491.0,14022.0,3997.9166666666665,81.83333333333334,19.91849712356773,0.0,0.0,0.0,39.91052631578948
45,2020-11-24,499.6666666666667,14201.333333333334,4074.75,83.27777777777777,20.0141105686477,0.0,0.0,0.0,34.199999999999996
45,2020-11-25,499.6666666666667,14189.666666666666,4828.166666666667,83.27777777777777,20.030566061374866,0.0,0.0,0.0,40.604000000000006
45,2020-11-26,499.6666666666667,14348.333333333334,4127.25,83.27777777777777,19.80906415766446,0.0,0.0,0.0,49.94705882352941
45,2020-11-27,421.0,11613.0,4425.5,70.16666666666667,20.6216165791211,0.0,0.0,0.0,45.311818181818175
45,2020-11-28,499.8333333333333,14357.0,3602.25,83.30555555555556,19.803709766045213,0.0,0.0,0.0,37.535000000000004
45,2020-11-29,499.6666666666667,13519.333333333334,4366.25,83.27777777777777,21.0237478836892,0.0,0.0,0.0,38.059999999999995
45,2020-11-30,499.8333333333333,9363.0,4240.166666666667,83.30555555555556,30.3665343491521,0.0,0.0,0.0,43.61818181818183
45,2020-12-01,499.6666666666667,9189.0,3280.8333333333335,83.27777777777777,30.931228159272557,0.0,0.0,0.0,37.84100000000001
45,2020-12-02,499.8333333333333,14563.333333333334,4086.1666666666665,83.30555555555556,19.523130769817655,0.0,0.0,0.0,30.52571428571429
45,2020-12-03,499.8333333333333,14504.333333333334,2930.4166666666665,83.30555555555556,19.602545982426708,0.0,0.0,0.0,35.60782608695652
45,2020-12-04,499.6666666666667,14723.666666666666,1712.5,83.27777777777777,19.304094692596195,0.0,0.0,0.0,41.78000000000001
45,2020-12-05,499.8333333333333,14646.0,3487.5833333333335,83.30555555555556,19.41293603107409,0.0,0.0,0.0,34.99142857142858
45,2020-12-06,499.8333333333333,14503.666666666666,5522.166666666667,83.30555555555556,19.603447021059807,0.0,0.0,0.0,27.402499999999993
45,2020-12-07,512.3333333333334,14156.333333333334,4324.666666666667,85.38888888888889,20.586706381909945,0.0,0.0,0.0,26.3
45,2020-12-08,524.6666666666666,14867.666666666666,3908.8333333333335,87.44444444444444,20.073619861145364,0.0,0.0,0.0,26.166363636363624
45,2020-12-09,524.6666666666666,14814.333333333334,3764.1666666666665,87.44444444444444,20.145887241335345,0.0,0.0,0.0,30.938
45,2020-12-10,524.6666666666666,14691.333333333334,3318.8333333333335,87.44444444444444,20.31455431017531,0.0,0.0,0.0,36.04571428571428
45,2020-12-11,383.3333333333333,10304.333333333334,4919.333333333333,63.888888888888886,21.16126980019194,0.0,0.0,0.0,40.88545454545455
45,2020-12-12,524.6666666666666,12159.0,2146.5,87.44444444444444,24.545430453893317,0.0,0.0,0.0,44.300000000000004
45,2020-12-13,521.3333333333334,11966.666666666666,2943.75,86.8888888888889,24.781485608170843,0.0,0.0,0.0,42.11913043478261
45,2020-12-14,524.6666666666666,11164.333333333334,5449.75,87.44444444444444,26.732262462803174,0.0,0.0,0.0,32.417272727272724
45,2020-12-15,524.8333333333334,11207.666666666666,5124.666666666667,87.47222222222221,26.637363808504098,0.0,0.0,0.0,25.633684210526315
45,2020-12-16,524.6666666666666,10906.666666666666,4925.0,87.44444444444444,27.363803993480033,0.0,0.0,0.0,22.304000000000006
45,2020-12-17,524.6666666666666,10585.0,5000.916666666667,87.44444444444444,28.195360310712225,0.0,0.0,0.0,20.33
45,2020-12-18,540.5,10863.666666666666,4287.75,90.08333333333334,28.301164431898375,0.0,0.0,0.0,17.99272727272727
45,2020-12-19,549.6666666666666,11231.666625,3863.25,91.61111111111111,27.838141271596207,0.0,0.0,0.0,17.397499999999997
45,2020-12-20,549.6666666666666,11620.999958333332,4414.583333333333,91.61111111111111,26.905492069811928,0.0,0.0,0.0,28.1075
45,2020-12-21,549.6666666666666,11324.666749999999,4724.083333333333,91.61111111111111,27.609529633375058,0.0,0.0,0.0,34.314285714285724
45,2020-12-22,549.6666666666666,12197.666749999999,4154.75,91.61111111111111,25.633486192941135,0.0,0.0,0.0,33.63714285714286
45,2020-12-23,549.6666666666666,15296.333333333334,5989.25,91.61111111111111,20.44076285529575,0.0,0.0,0.0,33.75909090909091
45,2020-12-24,549.5,15679.0,6260.916666666667,91.58333333333334,19.935832429789315,0.0,0.0,0.0,43.58545454545455
45,2020-12-25,549.6666666666666,14859.333333333334,4638.833333333333,91.61111111111111,21.041907817009882,0.0,0.0,0.0,33.771578947368425
45,2020-12-26,549.5,14902.666666666666,4101.583333333333,91.58333333333334,20.97436141182786,0.0,0.0,0.0,21.23130434782609
45,2020-12-27,549.5,14948.0,3542.25,91.58333333333334,20.9107517170636,0.0,0.0,0.0,26.7095652173913
45,2020-12-28,549.5,15024.0,3298.75,91.58333333333334,20.80497315406461,0.0,0.0,0.0,33.93304347826087
45,2020-12-29,549.3333333333334,14601.666666666666,3999.25,91.55555555555556,21.400235893923828,0.0,0.0,0.0,25.1375
45,2020-12-30,549.5,14193.666666666666,4344.833333333333,91.58333333333334,22.02206970244945,0.0,0.0,0.0,29.21749999999999
45,2020-12-31,549.5,13579.333333333334,3066.6666666666665,91.58333333333334,23.018355098433897,0.0,0.0,0.0,33.13142857142856
45,2021-01-01,549.3333333333334,14498.0,2616.6666666666665,91.55555555555556,21.553256387854265,0.0,0.0,0.0,30.61
45,2021-01-02,549.3333333333334,14531.666625,3584.0,91.55555555555556,21.50332230809149,0.0,0.0,0.0,35.22363636363637
45,2021-01-03,549.1666666666666,14348.0,3659.25,91.52777777777777,21.77197557538023,0.0,0.0,0.0,31.354999999999993
45,2021-01-04,232.0,6109.333333333333,7958.666666666667,38.666666666666664,21.60126582278481,0.0,0.0,0.0,32.432
45,2021-01-05,549.6666666666666,14582.0,3370.25,91.61111111111111,21.442101373077918,0.0,0.0,0.0,31.047058823529422
45,2021-01-06,549.6666666666666,14484.0,3869.5833333333335,91.61111111111111,21.5871804903495,0.0,0.0,0.0,29.600000000000012
45,2021-01-07,549.6666666666666,14380.666666666666,3460.5,91.61111111111111,21.742296756447697,0.0,0.0,0.0,26.720000000000002
45,2021-01-08,549.6666666666666,14679.333499999995,2296.3333333333335,91.61111111111111,21.299926336725182,0.0,0.0,0.0,22.01
45,2021-01-09,549.6666666666666,14752.000041666666,3454.0,91.61111111111111,21.19500551376742,0.0,0.0,0.0,22.74173913043478
45,2021-01-10,549.6666666666666,14810.0,3487.3333333333335,91.61111111111111,21.11200015004876,0.0,0.0,0.0,25.265
45,2021-01-11,549.6666666666666,14954.333333333334,2904.8333333333335,91.61111111111111,20.908235442718198,0.0,0.0,0.0,26.200000000000003
45,2021-01-12,549.6666666666666,15172.333333333334,2754.3333333333335,91.61111111111111,20.607820521270437,0.0,0.0,0.0,29.975000000000005
45,2021-01-13,549.6666666666666,15041.999791666663,2635.0,91.61111111111111,20.786379906443162,0.0,0.0,0.0,30.76347826086957
45,2021-01-14,531.3333333333334,14708.666708333332,2372.0,88.55555555555556,20.54843699326426,0.0,0.0,0.0,35.474782608695655
45,2021-01-15,549.5,14739.333250000003,3212.0,91.58333333333334,21.206788079553505,0.0,0.0,0.0,36.987500000000004
45,2021-01-16,549.6666666666666,14588.0,4527.916666666667,91.61111111111111,21.433282302044297,0.0,0.0,0.0,33.83272727272726
45,2021-01-17,549.5,14256.333333333334,4264.666666666667,91.58333333333334,21.92526713273633,0.0,0.0,0.0,33.6875
45,2021-01-18,549.6666666666666,14221.0,3757.25,91.61111111111111,21.986408988272427,0.0,0.0,0.0,29.079090909090908
45,2021-01-19,549.5,14258.666666666666,2885.1666666666665,91.58333333333334,21.921679212642605,0.0,0.0,0.0,30.003636363636364
45,2021-01-20,549.6666666666666,14727.666666666666,3116.5,91.61111111111111,21.230024368346797,0.0,0.0,0.0,23.585000000000004
45,2021-01-21,549.5,15365.0,3925.5,91.58333333333334,20.343242217160213,0.0,0.0,0.0,26.77142857142857
45,2021-01-22,549.5,15598.0,3872.1666666666665,91.58333333333334,20.039358678463053,0.0,0.0,0.0,30.2
45,2021-01-23,549.6666666666666,15012.333333333334,6374.0,91.61111111111111,20.827456683763717,0.0,0.0,0.0,18.425000000000004
45,2021-01-24,497.0,13759.666666666666,5732.5,82.83333333333334,20.54629472613193,0.0,0.0,0.0,15.116
45,2021-01-25,537.3333333333334,15316.666666666666,3691.8333333333335,89.55555555555556,19.955589408777655,0.0,0.0,0.0,27.16571428571428
45,2021-01-26,549.6666666666666,15582.333333333334,4627.0,91.61111111111111,20.065590661789344,0.0,0.0,0.0,26.712499999999995
45,2021-01-27,549.6666666666666,15512.666666666666,4609.583333333333,91.61111111111111,20.1557042989958,0.0,0.0,0.0,24.565217391304344
45,2021-01-28,549.6666666666666,15537.0,5955.25,91.61111111111111,20.124137363855453,0.0,0.0,0.0,16.429999999999993
45,2021-01-29,548.5,15710.666666666666,3064.0,91.41666666666667,19.859442629211575,0.0,0.0,0.0,11.03
45,2021-01-30,549.6666666666666,15496.0,5470.583333333333,91.61111111111111,20.17738269374175,0.0,0.0,0.0,13.152500000000002
45,2021-01-31,549.6666666666666,15372.0,3978.25,91.61111111111111,20.340145864052968,0.0,0.0,0.0,16.085
45,2021-02-01,549.5,15274.333333333334,4684.333333333333,91.58333333333334,20.463997337581564,0.0,0.0,0.0,22.9475
45,2021-02-02,549.6666666666666,15296.333291666664,4817.5,91.61111111111111,20.44076291097566,0.0,0.0,0.0,21.62
45,2021-02-03,549.6666666666666,15329.666666666666,3658.9166666666665,91.61111111111111,20.39631578565889,0.0,0.0,0.0,25.819999999999997
45,2021-02-04,549.6666666666666,15147.666708333332,4659.333333333333,91.61111111111111,20.641378520046967,0.0,0.0,0.0,26.60782608695653
45,2021-02-05,549.6666666666666,15105.999958333334,5394.666666666667,91.61111111111111,20.698313457212496,0.0,0.0,0.0,34.05999999999999
45,2021-02-06,549.5,14967.999916666668,6074.333333333333,91.58333333333334,20.882811224405458,0.0,0.0,0.0,23.929999999999996
45,2021-02-07,549.6666666666666,14929.0,4593.666666666667,91.61111111111111,20.943715066127815,0.0,0.0,0.0,18.455000000000002
45,2021-02-08,549.5,14989.666625,5374.0,91.58333333333334,20.852626311605288,0.0,0.0,0.0,13.4075
45,2021-02-09,549.6666666666666,15067.333291666664,2865.8333333333335,91.61111111111111,20.751430672549787,0.0,0.0,0.0,21.845
45,2021-02-10,496.3333333333333,12470.333333333334,2314.3333333333335,82.72222222222221,22.640208316627017,0.0,0.0,0.0,18.942500000000003
45,2021-02-11,470.1666666666667,9931.0,3480.6666666666665,78.36111111111111,26.930467447610738,0.0,0.0,0.0,16.767500000000002
45,2021-02-12,506.5,14170.666666666666,5848.333333333333,84.41666666666666,20.33172398381633,0.0,0.0,0.0,9.635
45,2021-02-13,549.3333333333334,14750.666666666666,5135.5,91.55555555555556,21.184067010153964,0.0,0.0,0.0,13.407500000000004
45,2021-02-14,549.3333333333334,15284.666708333332,4294.166666666667,91.55555555555556,20.443959758752527,0.0,0.0,0.0,22.362499999999997
45,2021-02-15,549.3333333333334,15386.333333333334,3788.1666666666665,91.55555555555556,20.308874397914455,0.0,0.0,0.0,22.64782608695652
45,2021-02-16,549.3333333333334,15389.0,5370.5,91.55555555555556,20.305355195991364,0.0,0.0,0.0,27.410000000000004
45,2021-02-17,549.3333333333334,15247.33333333333,4728.5,91.55555555555556,20.49401716875811,0.0,0.0,0.0,16.205000000000002
45,2021-02-18,549.3333333333334,15421.666791666665,3103.1666666666665,91.55555555555556,20.262343580135187,0.0,0.0,0.0,20.6675
45,2021-02-19,549.1666666666666,15408.0,3154.1666666666665,91.52777777777777,20.274163133148726,0.0,0.0,0.0,25.1975
45,2021-02-20,549.1666666666666,15289.666750000002,4608.166666666667,91.52777777777777,20.431073525886724,0.0,0.0,0.0,21.757142857142856
45,2021-02-21,549.3333333333334,15251.000041666666,4050.5,91.55555555555556,20.48908991262206,0.0,0.0,0.0,23.330000000000002
45,2021-02-22,549.3333333333334,15405.666500000001,4421.5,91.55555555555556,20.283388006037328,0.0,0.0,0.0,28.269090909090913
45,2021-02-23,549.3333333333334,15433.0,3473.6666666666665,91.55555555555556,20.24746394810543,0.0,0.0,0.0,32.875454545454545
45,2021-02-24,549.1666666666666,15317.666625,3165.3333333333335,91.52777777777777,20.393726616671,0.0,0.0,0.0,40.04521739130434
45,2021-02-25,487.8333333333333,13249.333333333334,4529.666666666667,81.30555555555556,20.94413765053168,0.0,0.0,0.0,29.53142857142857
45,2021-02-26,524.8333333333334,13539.0,2361.8333333333335,87.47222222222221,22.050572010077882,0.0,0.0,0.0,27.994999999999997
45,2021-02-27,524.8333333333334,13809.666666666666,3056.6666666666665,87.47222222222221,21.618385269577672,0.0,0.0,0.0,36.71
45,2021-02-28,524.6666666666666,13920.333333333334,2976.8333333333335,87.44444444444444,21.4397084999561,0.0,0.0,0.0,33.90956521739132
45,2021-03-01,524.8333333333334,13965.333333333334,3266.3333333333335,87.47222222222221,21.377412720386992,0.0,0.0,0.0,31.934545454545454
45,2021-03-02,424.6666666666667,11248.666666666666,6277.333333333333,70.77777777777777,21.474950117544793,0.0,0.0,0.0,16.76
45,2021-03-03,519.8333333333334,14320.333333333334,2277.5,86.63888888888889,20.64885787885136,0.0,0.0,0.0,31.084999999999997
45,2021-03-04,499.8333333333333,13771.333333333334,3448.6666666666665,83.30555555555556,20.645921075987157,0.0,0.0,0.0,26.037500000000005
45,2021-03-05,490.5,13575.0,5104.166666666667,81.75,20.55342541436464,0.0,0.0,0.0,22.01
45,2021-03-06,450.0,12521.0,4955.5,75.0,20.443654660170914,0.0,0.0,0.0,20.885
45,2021-03-07,449.8333333333333,12577.666666666666,3743.1666666666665,74.97222222222221,20.34401143119639,0.0,0.0,0.0,20.285
45,2021-03-08,164.66666666666666,4628.333333333333,8371.666666666666,27.444444444444443,20.23793062057376,0.0,0.0,0.0,23.817500000000006
45,2021-03-09,296.8333333333333,7932.0,6385.333333333333,49.47222222222222,21.287026531069646,0.0,0.0,0.0,41.0
45,2021-03-10,526.6666666666666,14079.333333333334,1136.8333333333333,87.77777777777777,21.27839070663068,0.0,0.0,0.0,44.72749999999999
45,2021-03-11,512.6666666666666,13956.333333333334,1684.8333333333333,85.44444444444444,20.89530838249461,0.0,0.0,0.0,56.7275
45,2021-03-12,549.6666666666666,14114.333333333334,2054.5,91.61111111111111,22.152567523951223,0.0,0.0,0.0,45.179130434782614
45,2021-03-13,549.8333333333334,14111.666666666666,3842.5,91.63888888888889,22.163471910554698,0.0,0.0,0.0,28.963478260869564
45,2021-03-14,549.6666666666666,14301.666666666666,3121.1666666666665,91.61111111111111,21.862397544963677,0.0,0.0,0.0,31.19818181818182
45,2021-03-15,549.6666666666666,13648.333333333334,4095.1666666666665,91.61111111111111,22.908930679366627,0.0,0.0,0.0,19.4975
45,2021-03-16,549.8333333333334,13334.666666666666,2463.6666666666665,91.63888888888889,23.45491909142419,0.0,0.0,0.0,26.722727272727273
45,2021-03-17,549.6666666666666,13297.666708333332,1993.0,91.61111111111111,23.51305150596684,0.0,0.0,0.0,41.46285714285714
45,2021-03-18,549.6666666666666,13259.666666666666,2818.3333333333335,91.61111111111111,23.58043607598649,0.0,0.0,0.0,37.673913043478244
45,2021-03-19,549.8333333333334,13277.666625,3759.5,91.63888888888889,23.555609325880162,0.0,0.0,0.0,24.996363636363636
45,2021-03-20,549.6666666666666,13241.333333333334,3480.0,91.61111111111111,23.6130844493673,0.0,0.0,0.0,34.55913043478262
45,2021-03-21,549.8333333333334,13273.666708333332,3511.6666666666665,91.63888888888889,23.56270762632769,0.0,0.0,0.0,44.42000000000001
45,2021-03-22,549.6666666666666,13533.0,2862.1666666666665,91.61111111111111,23.104169232411305,0.0,0.0,0.0,49.006086956521735
45,2021-03-23,512.0,12784.0,3070.6666666666665,85.33333333333334,22.781810596579056,0.0,0.0,0.0,52.426086956521736
45,2021-03-24,549.6666666666666,13873.666708333332,2859.6666666666665,91.61111111111111,22.53684831814614,0.0,0.0,0.0,52.205000000000005
45,2021-03-25,549.8333333333334,13735.999958333336,3807.5,91.63888888888889,22.769622068033776,0.0,0.0,0.0,61.737500000000004
45,2021-03-26,549.6666666666666,13732.333375,3386.1666666666665,91.61111111111111,22.76879782072886,0.0,0.0,0.0,55.63999999999999
45,2021-03-27,549.8333333333334,13398.000083333332,3120.0,91.63888888888889,23.344045815229187,0.0,0.0,0.0,45.41
45,2021-03-28,549.6666666666666,13612.666708333332,3138.5,91.61111111111111,22.96895449815239,0.0,0.0,0.0,50.38999999999999
45,2021-03-29,549.6666666666666,13319.666666666664,4683.5,91.61111111111111,23.474215237284888,0.0,0.0,0.0,36.273043478260874
45,2021-03-30,549.6666666666666,12983.333333333334,5324.833333333333,91.61111111111111,24.08231493367565,0.0,0.0,0.0,50.17249999999999
45,2021-03-31,549.8333333333334,13230.666666666666,3774.6666666666665,91.63888888888889,23.6392870939568,0.0,0.0,0.0,48.79727272727273
45,2021-04-01,527.6666666666666,13559.333333333334,4068.8333333333335,87.94444444444444,22.136367733582443,0.0,0.0,0.0,29.694285714285716
45,2021-04-02,524.5,13577.333333333334,2898.8333333333335,87.41666666666667,21.97435063340862,0.0,0.0,0.0,25.430000000000003
45,2021-04-03,524.6666666666666,13278.666666666666,4077.5,87.44444444444444,22.475742209726548,0.0,0.0,0.0,34.2725
45,2021-04-04,524.8333333333334,13418.0,4390.666666666667,87.47222222222221,22.249418277272653,0.0,0.0,0.0,44.067499999999995
45,2021-04-05,524.8333333333334,13313.666666666666,4297.0,87.47222222222221,22.423777154636422,0.0,0.0,0.0,43.16782608695652
45,2021-04-06,524.6666666666666,13210.0,4775.666666666667,87.44444444444444,22.592572966607786,0.0,0.0,0.0,44.936521739130434
45,2021-04-07,520.3333333333334,13100.666666666666,5349.666666666667,86.72222222222223,22.592968127152137,0.0,0.0,0.0,55.145
45,2021-04-08,467.6666666666667,12010.0,5445.333333333333,77.94444444444444,22.150240540290493,0.0,0.0,0.0,60.612500000000004
45,2021-04-09,499.8333333333333,12894.0,4635.666666666667,83.30555555555556,22.0507104941144,0.0,0.0,0.0,58.294999999999995
45,2021-04-10,499.8333333333333,12833.333333333334,5636.666666666667,83.30555555555556,22.154950216450214,0.0,0.0,0.0,61.872499999999995
45,2021-04-11,479.1666666666667,12334.0,5588.833333333333,79.86111111111111,22.09874916671171,0.0,0.0,0.0,58.28000000000001
45,2021-04-12,499.8333333333333,12845.666666666666,5688.5,83.30555555555556,22.13367888868706,0.0,0.0,0.0,46.58818181818181
45,2021-04-13,499.6666666666667,12611.666666666666,5485.333333333333,83.27777777777777,22.536835381701245,0.0,0.0,0.0,51.84090909090909
45,2021-04-14,499.8333333333333,12567.666666666666,5798.166666666667,83.30555555555556,22.623281524900758,0.0,0.0,0.0,52.242500000000014
45,2021-04-15,499.8333333333333,12628.0,6171.833333333333,83.30555555555556,22.515193309400626,0.0,0.0,0.0,42.335
45,2021-04-16,499.6666666666667,12507.666666666666,5629.5,83.27777777777777,22.724226918601033,0.0,0.0,0.0,37.025000000000006
45,2021-04-17,499.8333333333333,12425.666666666666,3230.8333333333335,83.30555555555556,22.881819441836342,0.0,0.0,0.0,41.02249999999999
45,2021-04-18,499.8333333333333,12496.333333333334,3508.3333333333335,83.30555555555556,22.75242293294922,0.0,0.0,0.0,48.531578947368416
45,2021-04-19,499.6666666666667,12455.0,4542.5,83.27777777777777,22.820317587760382,0.0,0.0,0.0,48.299
45,2021-04-20,499.8333333333333,12418.333333333334,5645.5,83.30555555555556,22.895331722811253,0.0,0.0,0.0,42.64454545454546
45,2021-04-21,449.8333333333333,11275.0,6214.0,74.97222222222221,22.694474008376446,0.0,0.0,0.0,31.748
45,2021-04-22,499.8333333333333,12599.666666666666,5834.0,83.30555555555556,22.565824051782677,0.0,0.0,0.0,30.645263157894735
45,2021-04-23,499.6666666666667,12558.0,4662.833333333333,83.27777777777777,22.633146644016207,0.0,0.0,0.0,44.1575
45,2021-04-24,301.8333333333333,7528.666666666667,7237.0,50.30555555555556,22.80521488237551,0.0,0.0,0.0,54.252500000000005
45,2021-04-25,0.0,1.0,11745.333333333334,0.0,0.0,0.0,0.0,0.0,47.8713043478261
45,2021-04-26,0.0,4.333333333333333,11210.166666666666,0.0,0.0,0.0,0.0,0.0,39.57000000000001
45,2021-04-27,0.0,1.6666666666666667,9680.333333333334,0.0,0.0,0.0,0.0,0.0,53.532500000000006
45,2021-04-28,151.83333333333334,3773.3333333333335,7859.333333333333,25.305555555555554,22.889009128386338,0.0,0.0,0.0,61.5875
45,2021-04-29,524.8333333333334,13074.333250000001,1969.5,87.47222222222221,22.834257681510792,0.0,0.0,0.0,50.940909090909095
45,2021-04-30,524.6666666666666,13145.333333333334,2406.5,87.44444444444444,22.703714034553876,0.0,0.0,0.0,44.68099999999999
45,2021-05-01,524.6666666666666,13138.666666666662,2360.6666666666665,87.44444444444444,22.715234084297418,0.0,0.0,0.0,44.29
45,2021-05-02,524.6666666666666,13122.000000000005,2275.0,87.44444444444444,22.744085420582895,0.0,0.0,0.0,56.73411764705883
45,2021-05-03,524.8333333333334,13211.22225,2584.0,87.47222222222221,22.59765892928222,0.0,0.0,0.0,55.60842105263159
45,2021-05-04,524.8333333333334,13250.777791666667,3877.6666666666665,87.47222222222221,22.530201557843355,0.0,0.0,0.0,62.6378947368421
45,2021-05-05,504.0,12616.666666666666,4558.0,84.0,22.72327608982827,0.0,0.0,0.0,51.467
45,2021-05-06,524.6666666666666,13110.333333333334,3765.3333333333335,87.44444444444444,22.764325002330647,0.0,0.0,0.0,45.62705882352942
45,2021-05-07,524.6666666666666,12716.0,3834.6666666666665,87.44444444444444,23.470264933067703,0.0,0.0,0.0,43.36454545454546
45,2021-05-08,524.8333333333334,13223.333291666668,3617.5,87.47222222222221,22.57696209113823,0.0,0.0,0.0,41.0
45,2021-05-09,524.6666666666666,13168.333291666668,3736.5,87.44444444444444,22.66405947347612,0.0,0.0,0.0,42.331999999999994
45,2021-05-10,524.8333333333334,13247.0,3041.6666666666665,87.47222222222221,22.536626741484447,0.0,0.0,0.0,45.66941176470589
45,2021-05-11,524.6666666666666,13126.000041666666,4145.166666666667,87.44444444444444,22.737154345688516,0.0,0.0,0.0,44.144705882352945
45,2021-05-12,524.8333333333334,13159.999958333332,3721.3333333333335,87.47222222222221,22.68561515119137,0.0,0.0,0.0,47.64
