ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
45,2021-05-13,524.8333333333334,13248.0,2469.1666666666665,87.47222222222221,22.53492560721954,0.0,0.0,0.0,49.68235294117647
45,2021-05-14,524.6666666666666,13242.0,3444.8333333333335,87.44444444444444,22.5379768078001,0.0,0.0,0.0,52.629999999999995
45,2021-05-15,524.8333333333334,13134.0,4811.333333333333,87.47222222222221,22.730523408287226,0.0,0.0,0.0,55.7494117647059
45,2021-05-16,524.8333333333334,13332.666625,3671.0,87.47222222222221,22.391821744394996,0.0,0.0,0.0,56.09882352941177
45,2021-05-17,524.6666666666666,13307.666666666666,4379.833333333333,87.44444444444444,22.42676318579933,0.0,0.0,0.0,60.231578947368405
45,2021-05-18,524.8333333333334,13274.666666666666,4658.333333333333,87.47222222222221,22.489656572251242,0.0,0.0,0.0,60.28
45,2021-05-19,524.8333333333334,13293.333375,4661.333333333333,87.47222222222221,22.458076241877478,0.0,0.0,0.0,65.42
45,2021-05-20,493.6666666666667,12575.0,4300.0,82.27777777777779,22.33113761873205,0.0,0.0,0.0,71.53647058823529
45,2021-05-21,470.0,12003.666666666666,4264.0,78.33333333333333,22.27250006942323,0.0,0.0,0.0,73.61176470588236
45,2021-05-22,524.8333333333334,13438.666666666666,3827.5,87.47222222222221,22.21520198763105,0.0,0.0,0.0,68.79411764705883
45,2021-05-23,473.5,12033.80958333333,4081.3333333333335,78.91666666666667,22.382154335096782,0.0,0.0,0.0,65.11999999999999
45,2021-05-24,499.8333333333333,12345.746124999998,4586.0,83.30555555555556,23.029945556337218,0.0,0.0,0.0,58.962105263157895
45,2021-05-25,496.5,12536.77775,3176.1666666666665,82.75,22.52777832007112,0.0,0.0,0.0,67.18
45,2021-05-26,485.5,12158.666666666666,4687.166666666667,80.91666666666667,22.71372272178967,0.0,0.0,0.0,69.59157894736843
45,2021-05-27,499.5,12283.333333333334,4039.1666666666665,83.25,23.13152645861601,0.0,0.0,0.0,55.84
45,2021-05-28,497.5,12372.0,4245.333333333333,82.91666666666667,22.87379432050868,0.0,0.0,0.0,45.983157894736834
45,2021-05-29,499.6666666666667,12428.666666666666,3096.3333333333335,83.27777777777777,22.868668311609362,0.0,0.0,0.0,45.25
45,2021-05-30,499.8333333333333,12487.333333333334,2689.6666666666665,83.30555555555556,22.76882129446728,0.0,0.0,0.0,47.28105263157895
45,2021-05-31,499.6666666666667,12480.666625,3285.0,83.27777777777777,22.773387359471716,0.0,0.0,0.0,54.71000000000001
45,2021-06-01,499.6666666666667,12396.666666666666,3584.3333333333335,83.27777777777777,22.92770009859281,0.0,0.0,0.0,58.981052631578926
45,2021-06-02,495.6666666666667,12358.666666666666,2785.6666666666665,82.61111111111111,22.814089078289637,0.0,0.0,0.0,59.795789473684195
45,2021-06-03,459.0,11890.333333333334,3524.8333333333335,76.5,21.958551764738864,0.0,0.0,0.0,65.48818181818183
45,2021-06-04,499.6666666666667,12288.333333333334,4826.5,83.27777777777777,23.129829558298294,0.0,0.0,0.0,69.39304347826086
45,2021-06-05,486.5,12044.333333333334,3811.0,81.08333333333333,22.976565743226413,0.0,0.0,0.0,74.315
45,2021-06-06,383.5,9551.0,4950.5,63.916666666666664,22.840287229958466,0.0,0.0,0.0,74.19500000000001
45,2021-06-07,499.6666666666667,12168.666666666666,4068.8333333333335,83.27777777777777,23.357288299640242,0.0,0.0,0.0,75.42499999999998
45,2021-06-08,405.8333333333333,9913.333333333334,4997.333333333333,67.63888888888889,23.286973212284238,0.0,0.0,0.0,73.64
45,2021-06-09,370.3333333333333,9034.0,5897.0,61.72222222222222,23.31834673947802,0.0,0.0,0.0,72.5075
45,2021-06-10,499.6666666666667,12115.0,3735.8333333333335,83.27777777777777,23.460755720640158,0.0,0.0,0.0,68.2775
45,2021-06-11,499.8333333333333,12183.333333333334,3803.5,83.30555555555556,23.336951664386685,0.0,0.0,0.0,67.67
45,2021-06-12,499.6666666666667,12295.333333333334,3562.1666666666665,83.27777777777777,23.116661244555296,0.0,0.0,0.0,67.22749999999998
45,2021-06-13,499.0,12276.333333333334,3854.8333333333335,83.16666666666667,23.121548236444106,0.0,0.0,0.0,71.75
45,2021-06-14,410.5,10052.666666666666,5505.666666666667,68.41666666666667,23.22827276344585,0.0,0.0,0.0,67.085
45,2021-06-15,499.6666666666667,12063.0,5114.333333333333,83.27777777777777,23.561888050696805,0.0,0.0,0.0,59.382500000000014
45,2021-06-16,499.8333333333333,12037.333333333334,3978.3333333333335,83.30555555555556,23.620003969133066,0.0,0.0,0.0,57.275000000000006
45,2021-06-17,499.6666666666667,12073.0,5282.333333333333,83.27777777777777,23.54237186743606,0.0,0.0,0.0,58.197499999999984
45,2021-06-18,499.8333333333333,12084.0,5031.0,83.30555555555556,23.5287869175034,0.0,0.0,0.0,67.91000000000001
45,2021-06-19,499.8333333333333,12208.666666666666,4980.0,83.30555555555556,23.288526820655637,0.0,0.0,0.0,71.0525
45,2021-06-20,499.6666666666667,12226.0,4443.333333333333,83.27777777777777,23.24775523928967,0.0,0.0,0.0,69.7025
45,2021-06-21,346.1666666666667,8525.333333333334,6922.666666666667,57.69444444444445,23.097177692628506,0.0,0.0,0.0,74.80999999999999
45,2021-06-22,499.8333333333333,12026.0,4539.166666666667,83.30555555555556,23.64226352162906,0.0,0.0,0.0,55.49000000000001
45,2021-06-23,499.6666666666667,12129.333333333334,3704.8333333333335,83.27777777777777,23.433031951925543,0.0,0.0,0.0,57.77
45,2021-06-24,499.8333333333333,12102.666666666666,5468.333333333333,83.30555555555556,23.49249706217179,0.0,0.0,0.0,66.56
45,2021-06-25,499.8333333333333,12284.666666666666,4092.6666666666665,83.30555555555556,23.144450624988696,0.0,0.0,0.0,69.64999999999999
45,2021-06-26,495.8333333333333,12412.0,4792.333333333333,82.63888888888889,22.723697049450355,0.0,0.0,0.0,74.50999999999999
45,2021-06-27,326.5,8154.0,6111.833333333333,54.41666666666667,22.777052162537814,0.0,0.0,0.0,79.82749999999999
45,2021-06-28,267.3333333333333,6644.0,8057.5,44.55555555555556,22.888035989029365,0.0,0.0,0.0,78.99499999999999
45,2021-06-29,499.6666666666667,12167.333333333334,4788.0,83.27777777777777,23.359847862217592,0.0,0.0,0.0,78.81714285714285
45,2021-06-30,499.6666666666667,12076.0,3196.6666666666665,83.27777777777777,23.536523315299398,0.0,0.0,0.0,74.76173913043478
45,2021-07-01,499.8333333333333,12296.666666666666,3358.6666666666665,83.30555555555556,23.12186455227252,0.0,0.0,0.0,68.72749999999998
45,2021-07-02,499.8333333333333,12190.666666666666,3322.1666666666665,83.30555555555556,23.32291324875132,0.0,0.0,0.0,63.800000000000004
45,2021-07-03,185.5,4643.333333333333,7760.166666666667,30.916666666666664,22.724748743718592,0.0,0.0,0.0,62.315000000000005
45,2021-07-04,449.8333333333333,11287.333333333334,3433.6666666666665,74.97222222222221,22.669676431791782,0.0,0.0,0.0,62.99913043478261
45,2021-07-05,449.8333333333333,11379.333333333334,5327.666666666667,74.97222222222221,22.4863959029039,0.0,0.0,0.0,71.24
45,2021-07-06,442.1666666666667,11342.666666666666,4539.0,73.69444444444444,22.17460375768975,0.0,0.0,0.0,74.99
45,2021-07-07,399.8333333333333,10444.0,5315.333333333333,66.63888888888889,21.776955934295074,0.0,0.0,0.0,72.59749999999998
45,2021-07-08,408.1666666666667,10998.0,4879.333333333333,68.02777777777777,21.111002505506054,0.0,0.0,0.0,70.28
45,2021-07-09,266.3333333333333,6904.0,7342.166666666667,44.388888888888886,21.94369608600489,0.0,0.0,0.0,69.53
45,2021-07-10,424.8333333333333,10950.0,4177.833333333333,70.80555555555556,22.06934804667681,0.0,0.0,0.0,65.5775
45,2021-07-11,424.6666666666667,10932.666666666666,5327.333333333333,70.77777777777777,22.095666402422907,0.0,0.0,0.0,64.10428571428571
45,2021-07-12,424.8333333333333,10649.333333333334,4972.5,70.80555555555556,22.692440319686156,0.0,0.0,0.0,68.6075
45,2021-07-13,424.6666666666667,10821.333333333334,4171.166666666667,70.77777777777777,22.322993675045176,0.0,0.0,0.0,76.05499999999999
45,2021-07-14,424.8333333333333,10722.666666666666,5118.333333333333,70.80555555555556,22.537244570173257,0.0,0.0,0.0,70.40750000000001
45,2021-07-15,308.8333333333333,7800.666666666667,6734.5,51.47222222222222,22.520471896988862,0.0,0.0,0.0,75.19250000000001
45,2021-07-16,399.6666666666667,10270.666666666666,5453.666666666667,66.61111111111111,22.135244926219222,0.0,0.0,0.0,72.38260869565218
45,2021-07-17,370.1666666666667,10678.0,4952.5,61.69444444444444,19.719342469459534,0.0,0.0,0.0,69.25249999999998
45,2021-07-18,349.8333333333333,10939.333333333334,4832.0,58.30555555555556,18.190949580514758,0.0,0.0,0.0,64.26499999999999
45,2021-07-19,362.6666666666667,10575.333333333334,4922.833333333333,60.44444444444444,19.507365147408017,0.0,0.0,0.0,68.15545454545455
45,2021-07-20,185.66666666666666,4999.333333333333,7494.5,30.944444444444446,21.125494510379163,0.0,0.0,0.0,71.65478260869565
45,2021-07-21,499.6666666666667,12972.666666666666,3116.0,83.27777777777777,21.90968617777549,0.0,0.0,0.0,63.97739130434782
45,2021-07-22,254.5,6790.666666666667,6502.5,42.41666666666667,21.318684959748676,0.0,0.0,0.0,62.120000000000005
45,2021-07-23,321.8333333333333,8433.333333333334,6264.0,53.63888888888889,21.707849143610012,0.0,0.0,0.0,64.58749999999999
45,2021-07-24,469.3333333333333,12178.666666666666,3420.8333333333335,78.22222222222223,21.921319611707176,0.0,0.0,0.0,68.165
45,2021-07-25,236.5,6418.666666666667,5930.5,39.416666666666664,20.959038741171582,0.0,0.0,0.0,73.18869565217392
45,2021-07-26,448.5,11642.666666666666,4701.166666666667,74.75,21.91265603527256,0.0,0.0,0.0,71.30260869565218
45,2021-07-27,443.0,11622.666666666666,3950.6666666666665,73.83333333333333,21.681183319949522,0.0,0.0,0.0,68.975
45,2021-07-28,449.8333333333333,11776.666666666666,4203.333333333333,74.97222222222221,21.727726672327577,0.0,0.0,0.0,64.51739130434783
45,2021-07-29,449.8333333333333,11736.0,5720.0,74.97222222222221,21.803015886540937,0.0,0.0,0.0,64.81727272727272
45,2021-07-30,453.0,11686.0,5725.666666666667,75.5,22.05044497689543,0.0,0.0,0.0,57.94571428571429
45,2021-07-31,488.8333333333333,12559.333333333334,4143.333333333333,81.47222222222223,22.140083957039476,0.0,0.0,0.0,52.025
45,2021-08-01,434.8333333333333,11210.666666666666,4869.333333333333,72.47222222222223,22.06360262052014,0.0,0.0,0.0,59.18
45,2021-08-02,499.6666666666667,12557.333333333334,3443.3333333333335,83.27777777777777,22.634348233878388,0.0,0.0,0.0,62.894545454545465
45,2021-08-03,499.8333333333333,13674.0,3637.3333333333335,83.30555555555556,20.792881461979746,0.0,0.0,0.0,62.652499999999996
45,2021-08-04,499.8333333333333,13833.333333333334,3355.1666666666665,83.30555555555556,20.553387550200803,0.0,0.0,0.0,65.89249999999998
45,2021-08-05,492.6666666666667,13932.666666666666,2253.8333333333335,82.11111111111111,20.114255865511907,0.0,0.0,0.0,66.92
45,2021-08-06,499.8333333333333,13940.666666666666,3159.0,83.30555555555556,20.395140914670108,0.0,0.0,0.0,72.00500000000001
45,2021-08-07,439.6666666666667,12063.333333333334,4589.0,73.27777777777777,20.73200239476835,0.0,0.0,0.0,74.45
45,2021-08-08,448.3333333333333,12030.666666666666,3516.3333333333335,74.72222222222223,21.198072518378954,0.0,0.0,0.0,73.61749999999999
45,2021-08-09,440.8333333333333,11812.666666666666,3407.3333333333335,73.47222222222223,21.22811906240006,0.0,0.0,0.0,76.09249999999999
45,2021-08-10,385.3333333333333,10392.666666666666,6412.666666666667,64.22222222222223,21.09087604507452,0.0,0.0,0.0,77.00000000000001
45,2021-08-11,449.6666666666667,11926.666666666666,4514.333333333333,74.94444444444444,21.446511086267932,0.0,0.0,0.0,79.25
45,2021-08-12,449.8333333333333,11944.666666666666,4196.833333333333,74.97222222222221,21.42212935573292,0.0,0.0,0.0,78.2225
45,2021-08-13,449.6666666666667,11873.333333333334,4594.0,74.94444444444444,21.54284577952461,0.0,0.0,0.0,76.925
45,2021-08-14,478.0,12440.666666666666,3160.1666666666665,79.66666666666666,21.85592947859171,0.0,0.0,0.0,68.03
45,2021-08-15,478.3333333333333,12439.333333333334,3362.5,79.72222222222223,21.873515015095485,0.0,0.0,0.0,62.660000000000004
45,2021-08-16,497.1666666666667,12940.666666666666,2324.5,82.86111111111111,21.853972403963386,0.0,0.0,0.0,66.395
45,2021-08-17,396.1666666666667,10570.0,3341.3333333333335,66.02777777777777,21.3200383685483,0.0,0.0,0.0,71.7408695652174
45,2021-08-18,499.6666666666667,12927.333333333334,2178.6666666666665,83.27777777777777,21.98651865985938,0.0,0.0,0.0,71.9525
45,2021-08-19,360.6666666666667,9286.666666666666,4319.166666666667,60.111111111111114,22.0918042593922,0.0,0.0,0.0,70.73750000000003
45,2021-08-20,499.8333333333333,12654.0,1554.5,83.30555555555556,22.46893165094919,0.0,0.0,0.0,70.63250000000001
45,2021-08-21,499.6666666666667,12834.0,2247.6666666666665,83.27777777777777,22.14641230758575,0.0,0.0,0.0,72.4325
45,2021-08-22,499.6666666666667,12910.666666666666,3243.0,83.27777777777777,22.01490154566422,0.0,0.0,0.0,73.8125
45,2021-08-23,191.83333333333334,4973.333333333333,6493.333333333333,31.972222222222225,21.94125893655049,0.0,0.0,0.0,74.7575
45,2021-08-24,0.0,0.0,11044.0,0.0,0.0,0.0,0.0,0.0,73.5425
45,2021-08-25,3.1666666666666665,163.33333333333334,11290.833333333334,0.5277777777777778,11.028401360544217,0.0,0.0,0.0,76.3325
45,2021-08-26,116.16666666666667,3002.0,8462.0,19.36111111111111,22.01181619660967,0.0,0.0,0.0,75.7475
45,2021-08-27,524.6666666666666,13496.666666666666,2222.1666666666665,87.44444444444444,22.11271095743805,0.0,0.0,0.0,72.58999999999999
45,2021-08-28,503.1666666666667,13157.333333333334,2607.0,83.86111111111111,21.75349403796784,0.0,0.0,0.0,71.735
45,2021-08-29,516.0,13472.666666666666,3729.6666666666665,86.0,21.786184373299026,0.0,0.0,0.0,74.33
45,2021-08-30,499.8333333333333,12833.333333333334,3707.0,83.30555555555556,22.154950216450214,0.0,0.0,0.0,72.82727272727273
45,2021-08-31,499.8333333333333,13134.0,3312.6666666666665,83.30555555555556,21.647773801668272,0.0,0.0,0.0,69.40086956521738
45,2021-09-01,499.6666666666667,13087.333333333334,3206.3333333333335,83.27777777777777,21.717721121355677,0.0,0.0,0.0,62.35249999999999
45,2021-09-02,493.0,12682.0,3628.5,82.16666666666667,22.112823949955317,0.0,0.0,0.0,58.415
45,2021-09-03,499.6666666666667,13238.0,2789.8333333333335,83.27777777777777,21.470543553071124,0.0,0.0,0.0,59.72
45,2021-09-04,488.6666666666667,13078.0,3175.6666666666665,81.44444444444444,21.25477052216615,0.0,0.0,0.0,62.05249999999999
45,2021-09-05,499.8333333333333,13006.666666666666,3881.6666666666665,83.30555555555556,21.859702289424227,0.0,0.0,0.0,64.4975
45,2021-09-06,499.8333333333333,12838.0,4262.666666666667,83.30555555555556,22.14689679943224,0.0,0.0,0.0,62.419999999999995
45,2021-09-07,499.6666666666667,12972.0,4314.666666666667,83.27777777777777,21.91081217665399,0.0,0.0,0.0,64.62500000000001
45,2021-09-08,499.8333333333333,12867.333333333334,5859.0,83.30555555555556,22.096409080703936,0.0,0.0,0.0,66.56818181818181
45,2021-09-09,499.8333333333333,12740.666666666666,5011.0,83.30555555555556,22.316089773777755,0.0,0.0,0.0,62.29478260869565
45,2021-09-10,499.6666666666667,12912.0,4091.6666666666665,83.27777777777777,22.012628218367063,0.0,0.0,0.0,59.61500000000001
45,2021-09-11,499.8333333333333,12812.0,4223.666666666667,83.30555555555556,22.191840548791063,0.0,0.0,0.0,62.7425
45,2021-09-12,499.8333333333333,13004.666666666666,3518.3333333333335,83.30555555555556,21.86306411373695,0.0,0.0,0.0,69.35000000000001
45,2021-09-13,499.6666666666667,12936.0,4390.666666666667,83.27777777777777,21.97178846285989,0.0,0.0,0.0,65.39
45,2021-09-14,391.0,10024.666666666666,6431.333333333333,65.16666666666666,22.186656247921793,0.0,0.0,0.0,69.74749999999999
45,2021-09-15,499.8333333333333,12979.333333333334,3573.8333333333335,83.30555555555556,21.905736897974556,0.0,0.0,0.0,67.19
45,2021-09-16,499.6666666666667,12416.0,4607.5,83.27777777777777,22.8919986755441,0.0,0.0,0.0,64.55
45,2021-09-17,401.8333333333333,10479.333333333334,4380.333333333333,66.97222222222223,21.812093114489898,0.0,0.0,0.0,69.2375
45,2021-09-18,499.6666666666667,12922.666666666666,4024.3333333333335,83.27777777777777,21.99445848810015,0.0,0.0,0.0,67.36250000000001
45,2021-09-19,499.6666666666667,12606.666666666666,4198.333333333333,83.27777777777777,22.545773841001232,0.0,0.0,0.0,58.82
45,2021-09-20,416.5,10927.333333333334,5528.333333333333,69.41666666666667,21.681326642669756,0.0,0.0,0.0,62.419999999999995
45,2021-09-21,423.1666666666667,11070.0,3718.8333333333335,70.52777777777777,21.744472046572316,0.0,0.0,0.0,64.80499999999999
45,2021-09-22,499.6666666666667,12762.0,3852.0,83.27777777777777,22.27135680579498,0.0,0.0,0.0,68.92999999999999
45,2021-09-23,490.1666666666667,12412.666666666666,3948.3333333333335,81.69444444444444,22.462791145245898,0.0,0.0,0.0,64.4
45,2021-09-24,499.8333333333333,12809.333333333334,2074.6666666666665,83.30555555555556,22.196460480205403,0.0,0.0,0.0,55.6895652173913
45,2021-09-25,499.6666666666667,12768.0,2577.5,83.27777777777777,22.260890942634365,0.0,0.0,0.0,58.90250000000001
45,2021-09-26,499.8333333333333,12742.0,3442.0,83.30555555555556,22.313754599836063,0.0,0.0,0.0,56.6
45,2021-09-27,499.8333333333333,12757.333333333334,3755.3333333333335,83.30555555555556,22.28693518324972,0.0,0.0,0.0,63.949999999999996
45,2021-09-28,499.6666666666667,12780.666666666666,3392.3333333333335,83.27777777777777,22.238828612661482,0.0,0.0,0.0,57.7925
45,2021-09-29,436.8333333333333,11196.666666666666,4654.333333333333,72.80555555555556,22.192797955740794,0.0,0.0,0.0,52.141999999999996
45,2021-09-30,499.8333333333333,12763.170083333333,2897.0,83.30555555555556,22.27674310180902,0.0,0.0,0.0,51.1625
45,2021-10-01,467.8333333333333,12176.046999999999,0.0,77.97222222222221,21.855959856630356,0.0,0.0,0.0,48.10571428571428
45,2021-10-02,499.8333333333333,12176.046999999999,0.0,83.30555555555556,23.350916854305108,0.0,0.0,0.0,58.07749999999999
45,2021-10-03,499.6666666666667,12176.046999999999,0.0,83.27777777777777,23.343130619942215,0.0,0.0,0.0,59.307500000000005
45,2021-10-04,499.8333333333333,12496.7165,0.0,83.30555555555556,22.751725312093868,0.0,0.0,0.0,64.62909090909092
45,2021-10-05,517.3333333333334,12817.386,0.0,86.22222222222223,22.959162222659472,0.0,0.0,0.0,61.054999999999986
45,2021-10-06,524.6666666666666,12817.386,0.0,87.44444444444444,23.284614264475525,0.0,0.0,0.0,61.65909090909092
45,2021-10-07,524.8333333333334,5374.615875000003,936.3333333333334,87.47222222222221,55.546796531658046,0.0,0.0,0.0,64.04
45,2021-10-08,524.6666666666666,4103.899000000001,956.8333333333334,87.44444444444444,72.72301021269986,0.0,0.0,0.0,62.49043478260867
45,2021-10-09,496.1666666666667,4103.899000000001,1264.8333333333333,82.69444444444444,68.77268151309006,0.0,0.0,0.0,61.56695652173913
45,2021-10-10,524.6666666666666,4103.899000000001,2696.6666666666665,87.44444444444444,72.72301021269986,0.0,0.0,0.0,61.775
45,2021-10-11,490.8333333333333,4103.899000000001,4408.333333333333,81.80555555555556,68.03343871550226,0.0,0.0,0.0,62.96
45,2021-10-12,499.6666666666667,4103.899000000001,2720.5,83.27777777777777,69.25780959900705,0.0,0.0,0.0,64.19
45,2021-10-13,499.8333333333333,4103.899000000001,3399.3333333333335,83.30555555555556,69.28091093643167,0.0,0.0,0.0,63.755
45,2021-10-14,499.6666666666667,4103.899000000001,3098.1666666666665,83.27777777777777,69.25780959900705,0.0,0.0,0.0,62.177391304347815
45,2021-10-15,499.8333333333333,4103.899000000001,4108.0,83.30555555555556,69.28091093643167,0.0,0.0,0.0,68.3825
45,2021-10-16,499.8333333333333,4103.899000000001,3649.6666666666665,83.30555555555556,69.28091093643167,0.0,0.0,0.0,60.85999999999999
45,2021-10-17,499.6666666666667,4103.899000000001,3378.6666666666665,83.27777777777777,69.25780959900705,0.0,0.0,0.0,49.662499999999994
45,2021-10-18,499.8333333333333,4103.899000000001,4042.3333333333335,83.30555555555556,69.28091093643167,0.0,0.0,0.0,45.62
45,2021-10-19,481.1666666666667,4103.899000000001,2980.8333333333335,80.19444444444444,66.69356114487438,0.0,0.0,0.0,52.97
45,2021-10-20,399.8333333333333,4103.899000000001,5170.166666666667,66.63888888888889,55.420108481660414,0.0,0.0,0.0,57.59
45,2021-10-21,414.8333333333333,4103.899000000001,4651.666666666667,69.1388888888889,57.499228849876104,0.0,0.0,0.0,58.782500000000006
45,2021-10-22,499.6666666666667,4103.899000000001,3736.6666666666665,83.27777777777777,69.25780959900705,0.0,0.0,0.0,47.495
45,2021-10-23,499.8333333333333,4103.899000000001,3592.3333333333335,83.30555555555556,69.28091093643167,0.0,0.0,0.0,41.18
45,2021-10-24,480.6666666666667,4103.899000000001,2889.1666666666665,80.11111111111111,66.6242571326005,0.0,0.0,0.0,45.91478260869565
45,2021-10-25,499.8333333333333,4103.899000000001,3911.3333333333335,83.30555555555556,69.28091093643167,0.0,0.0,0.0,56.33272727272727
45,2021-10-26,499.6666666666667,4103.899000000001,4260.833333333333,83.27777777777777,69.25780959900705,0.0,0.0,0.0,51.8
45,2021-10-27,498.6666666666667,5993.175291666666,1630.1666666666667,83.11111111111111,47.33020617912522,0.0,0.0,0.0,46.5425
45,2021-10-28,459.1666666666667,11838.0,2334.0,76.52777777777777,22.06363452910589,0.0,0.0,0.0,46.478260869565226
45,2021-10-29,499.6666666666667,12576.666666666666,4639.5,83.27777777777777,22.59955384751303,0.0,0.0,0.0,48.82608695652173
45,2021-10-30,499.8333333333333,12510.0,3910.0,83.30555555555556,22.72756683542055,0.0,0.0,0.0,48.87500000000001
45,2021-10-31,499.6666666666667,12475.333333333334,2612.3333333333335,83.27777777777777,22.783123140775572,0.0,0.0,0.0,49.92173913043479
45,2021-11-01,515.3333333333334,12808.400000000003,1548.0,85.88888888888889,22.886447782531594,0.0,0.0,0.0,45.37250000000001
45,2021-11-02,524.6666666666666,13220.328833333335,700.1666666666666,87.44444444444444,22.574921747512924,0.0,0.0,0.0,39.73181818181818
45,2021-11-03,524.6666666666666,13212.605458333333,278.8333333333333,87.44444444444444,22.58811782657557,0.0,0.0,0.0,36.698
45,2021-11-04,302.5,7614.666666666667,5819.166666666667,50.416666666666664,22.597454473822445,0.0,0.0,0.0,34.290909090909096
45,2021-11-05,499.6666666666667,12735.333333333334,922.0,83.27777777777777,22.317991065975676,0.0,0.0,0.0,33.20749999999999
45,2021-11-06,435.1666666666667,11249.333333333334,2005.6666666666667,72.52777777777779,22.004620026865787,0.0,0.0,0.0,35.338181818181816
45,2021-11-07,543.5,13970.0,253.83333333333334,90.58333333333334,22.130344786447147,0.0,0.0,0.0,39.93799999999999
45,2021-11-08,357.1666666666667,9228.0,2124.1666666666665,59.52777777777778,22.0165047199345,0.0,0.0,0.0,45.688181818181825
45,2021-11-09,547.5,14098.666666666666,207.83333333333334,91.25,22.08976617174201,0.0,0.0,0.0,49.347500000000004
45,2021-11-10,549.0,14122.0,304.8333333333333,91.5,22.113687862908936,0.0,0.0,0.0,45.627500000000005
45,2021-11-11,545.6666666666666,14035.333333333334,348.3333333333333,90.94444444444446,22.115141943349325,0.0,0.0,0.0,46.019999999999996
45,2021-11-12,531.0,13794.666666666666,275.1666666666667,88.5,21.89617968296926,0.0,0.0,0.0,50.26608695652175
45,2021-11-13,528.8333333333334,13558.0,368.1666666666667,88.13888888888889,22.187492829161954,0.0,0.0,0.0,40.6775
45,2021-11-14,549.6666666666666,13902.0,759.0,91.61111111111111,22.49091657475343,0.0,0.0,0.0,37.175000000000004
45,2021-11-15,522.8333333333334,13434.0,393.8333333333333,87.13888888888889,22.138233421004745,0.0,0.0,0.0,34.7857142857143
45,2021-11-16,546.6666666666666,13918.666666666666,425.5,91.11111111111111,22.341380081106106,0.0,0.0,0.0,34.87142857142857
45,2021-11-17,524.5,13482.0,384.1666666666667,87.41666666666667,22.129734708005735,0.0,0.0,0.0,39.88086956521738
45,2021-11-18,504.1666666666667,13148.0,312.6666666666667,84.02777777777779,21.81219999661968,0.0,0.0,0.0,48.45714285714286
45,2021-11-19,390.5,10140.666666666666,2420.3333333333335,65.08333333333334,21.904813950430608,0.0,0.0,0.0,33.74857142857143
45,2021-11-20,497.1666666666667,12884.0,392.5,82.86111111111111,21.95009098278657,0.0,0.0,0.0,31.694782608695647
45,2021-11-21,490.8333333333333,12842.666666666666,328.3333333333333,81.80555555555556,21.740217071567,0.0,0.0,0.0,39.87499999999999
45,2021-11-22,496.5,12949.333333333334,416.0,82.75,21.810061007001647,0.0,0.0,0.0,34.46272727272728
45,2021-11-23,498.8333333333333,12928.0,698.8333333333334,83.13888888888889,21.9487181139989,0.0,0.0,0.0,27.9575
45,2021-11-24,499.6666666666667,12886.0,755.1666666666666,83.27777777777777,22.057042957904358,0.0,0.0,0.0,30.162500000000005
45,2021-11-25,499.6666666666667,12988.0,1553.8333333333333,83.27777777777777,21.883820107449612,0.0,0.0,0.0,39.76250000000001
45,2021-11-26,499.8333333333333,12986.0,2846.1666666666665,83.30555555555556,21.894491075859474,0.0,0.0,0.0,33.84285714285714
45,2021-11-27,499.6666666666667,12878.666666666666,3071.8333333333335,83.27777777777777,22.069602615867755,0.0,0.0,0.0,27.83000000000001
45,2021-11-28,499.6666666666667,12944.666666666666,2460.8333333333335,83.27777777777777,21.957077990077423,0.0,0.0,0.0,28.34705882352941
45,2021-11-29,499.6666666666667,12912.0,2847.0,83.27777777777777,22.012628218367063,0.0,0.0,0.0,27.43454545454546
45,2021-11-30,491.3333333333333,12649.333333333334,3323.3333333333335,81.88888888888889,22.09498085098907,0.0,0.0,0.0,31.22521739130435
45,2021-12-01,503.8333333333333,13292.666666666666,3328.5,83.97222222222223,21.560549258571978,0.0,0.0,0.0,36.44749999999999
45,2021-12-02,182.83333333333334,4874.666666666667,7161.166666666667,30.47222222222222,21.335139724653537,0.0,0.0,0.0,41.8295652173913
45,2021-12-03,0.0,4.0,9643.0,0.0,0.0,0.0,0.0,0.0,32.558947368421045
45,2021-12-04,251.16666666666666,6502.666666666667,4858.166666666667,41.86111111111111,21.971289556421297,0.0,0.0,0.0,35.505714285714284
45,2021-12-05,499.6666666666667,13036.0,907.3333333333334,83.27777777777777,21.803241451024512,0.0,0.0,0.0,35.45428571428571
45,2021-12-06,355.5,9509.333333333334,3401.6666666666665,59.25,21.265449733595062,0.0,0.0,0.0,43.339999999999996
45,2021-12-07,449.8333333333333,11904.666666666666,2592.8333333333335,74.97222222222221,21.494108286199626,0.0,0.0,0.0,29.079090909090905
45,2021-12-08,449.8333333333333,11856.0,3012.3333333333335,74.97222222222221,21.582337588094166,0.0,0.0,0.0,27.540909090909096
45,2021-12-09,449.6666666666667,11702.666666666666,3404.6666666666665,74.94444444444444,21.8570173939463,0.0,0.0,0.0,27.08521739130435
45,2021-12-10,449.6666666666667,11229.333333333334,3083.3333333333335,74.94444444444444,22.778323636507558,0.0,0.0,0.0,36.81909090909091
45,2021-12-11,449.8333333333333,11650.0,3184.3333333333335,74.97222222222221,21.96396518836433,0.0,0.0,0.0,45.95750000000001
45,2021-12-12,449.8333333333333,11056.0,3497.8333333333335,74.97222222222221,23.144011798520665,0.0,0.0,0.0,36.81909090909092
45,2021-12-13,449.6666666666667,10997.333333333334,3363.3333333333335,74.94444444444444,23.25885568218558,0.0,0.0,0.0,42.4925
45,2021-12-14,449.8333333333333,10995.333333333334,3569.5,74.97222222222221,23.271708704703006,0.0,0.0,0.0,34.36454545454545
45,2021-12-15,367.5,9078.0,5860.5,61.25000000000001,23.02778695747962,0.0,0.0,0.0,38.797142857142866
45,2021-12-16,434.6666666666667,11364.666666666666,4405.5,72.44444444444444,21.756281652685715,0.0,0.0,0.0,54.62
45,2021-12-17,449.8333333333333,11934.0,4412.666666666667,74.97222222222221,21.441276558106622,0.0,0.0,0.0,42.00173913043478
45,2021-12-18,449.8333333333333,11954.0,4711.5,74.97222222222221,21.405403584109457,0.0,0.0,0.0,35.20823529411764
45,2021-12-19,449.6666666666667,11862.0,4551.833333333333,74.94444444444444,21.563428501845294,0.0,0.0,0.0,25.092499999999998
45,2021-12-20,449.8333333333333,11946.666666666666,4098.666666666667,74.97222222222221,21.41854306175595,0.0,0.0,0.0,25.1225
45,2021-12-21,449.6666666666667,11848.666666666666,4770.666666666667,74.94444444444444,21.58769388023031,0.0,0.0,0.0,33.77
45,2021-12-22,449.8333333333333,11980.666666666666,4623.666666666667,74.97222222222221,21.357759260289725,0.0,0.0,0.0,28.982857142857153
45,2021-12-23,449.6666666666667,12033.333333333334,4220.333333333333,74.94444444444444,21.25640350877193,0.0,0.0,0.0,24.83130434782609
45,2021-12-24,442.0,11794.0,4099.166666666667,73.66666666666667,21.317986546831722,0.0,0.0,0.0,32.38571428571429
45,2021-12-25,246.5,6750.0,6171.833333333333,41.083333333333336,20.772950617283946,0.0,0.0,0.0,40.324999999999996
45,2021-12-26,400.8333333333333,10887.333333333334,3845.0,66.80555555555556,20.942443308227706,0.0,0.0,0.0,35.394285714285715
45,2021-12-27,400.6666666666667,10788.666666666666,4432.0,66.77777777777779,21.125182805001135,0.0,0.0,0.0,28.44
45,2021-12-28,400.8333333333333,10890.666666666666,4430.333333333333,66.80555555555556,20.936033402709757,0.0,0.0,0.0,35.915
45,2021-12-29,400.8333333333333,10992.0,4300.666666666667,66.80555555555556,20.743027757561055,0.0,0.0,0.0,36.019999999999996
45,2021-12-30,394.0,10824.666666666666,4105.0,65.66666666666666,20.7045944447866,0.0,0.0,0.0,38.33130434782607
45,2021-12-31,371.3333333333333,10315.333333333334,3245.3333333333335,61.88888888888889,20.476970637023634,0.0,0.0,0.0,40.07652173913043
45,2022-01-01,399.6666666666667,10460.0,4316.0,66.61111111111111,21.734581474399832,0.0,0.0,0.0,46.235652173913046
45,2022-01-02,399.6666666666667,10653.333333333334,4982.666666666667,66.61111111111111,21.34014914476429,0.0,0.0,0.0,27.09500000000001
45,2022-01-03,399.8333333333333,11538.0,5086.333333333333,66.63888888888889,19.712127559176444,0.0,0.0,0.0,16.415
45,2022-01-04,399.8333333333333,11113.333333333334,4768.5,66.63888888888889,20.465374425114977,0.0,0.0,0.0,21.62
45,2022-01-05,399.6666666666667,10363.333333333334,5088.333333333333,66.61111111111111,21.93731639326686,0.0,0.0,0.0,31.485714285714284
45,2022-01-06,399.6666666666667,10426.0,5133.5,66.61111111111111,21.805459641494554,0.0,0.0,0.0,26.615652173913038
45,2022-01-07,399.8333333333333,10530.666666666666,5880.0,66.63888888888889,21.597733075884186,0.0,0.0,0.0,21.25478260869565
45,2022-01-08,399.6666666666667,11398.0,5652.166666666667,66.61111111111111,19.945931060030027,0.0,0.0,0.0,19.580000000000002
45,2022-01-09,399.8333333333333,10569.333333333334,4857.333333333333,66.63888888888889,21.5187203019217,0.0,0.0,0.0,29.994285714285724
45,2022-01-10,399.6666666666667,10462.000041666668,5585.5,66.61111111111111,21.730426430585716,0.0,0.0,0.0,17.990000000000002
45,2022-01-11,399.6666666666667,11429.333333333334,6912.0,66.61111111111111,19.891249611137034,0.0,0.0,0.0,6.739999999999999
45,2022-01-12,399.8333333333333,10551.333333333334,3034.0,66.63888888888889,21.55543006676355,0.0,0.0,0.0,24.088571428571424
45,2022-01-13,266.3333333333333,6340.585208333331,3463.6666666666665,44.388888888888886,23.89357966180545,0.0,0.0,0.0,35.34636363636364
45,2022-01-14,235.16666666666666,7191.415416666666,4032.3333333333335,39.19444444444444,18.601433951217032,0.0,0.0,0.0,21.317391304347826
45,2022-01-15,410.3333333333333,10643.05125,3605.0,68.38888888888889,21.93086101861792,0.0,0.0,0.0,-0.3509090909090915
45,2022-01-16,399.8333333333333,10348.606374999994,6368.333333333333,66.63888888888889,21.97769627485497,0.0,0.0,0.0,11.206086956521743
45,2022-01-17,387.8333333333333,9126.47683333333,4869.666666666667,64.63888888888889,24.17280313165511,0.0,0.0,0.0,26.98347826086956
45,2022-01-18,374.8333333333333,7544.508999999999,3103.3333333333335,62.472222222222214,28.261308250072265,0.0,0.0,0.0,19.00086956521739
45,2022-01-19,362.8333333333333,7544.508999999999,3314.6666666666665,60.47222222222223,27.35654426874492,0.0,0.0,0.0,32.19499999999999
45,2022-01-20,188.5,7544.508999999999,2214.3333333333335,31.416666666666664,14.212334206683739,0.0,0.0,0.0,15.485000000000001
45,2022-01-21,179.16666666666666,9419.006000000001,229.0,29.86111111111111,10.820247085756417,0.0,0.0,0.0,6.170000000000001
45,2022-01-22,350.6666666666667,8699.333333333334,3990.6666666666665,58.44444444444444,22.92944542365954,0.0,0.0,0.0,9.037142857142856
45,2022-01-23,239.66666666666666,7605.352791666667,5236.333333333333,39.94444444444444,17.925583812268215,0.0,0.0,0.0,21.0275
45,2022-01-24,399.6666666666667,8503.242625,3127.6666666666665,66.61111111111111,26.736120824521603,0.0,0.0,0.0,12.982999999999999
45,2022-01-25,399.8333333333333,10123.016999999994,0.0,66.63888888888889,22.46746476646023,0.0,0.0,0.0,21.936363636363637
45,2022-01-26,399.6666666666667,2374.701333333335,692.0,66.61111111111111,95.7357117002596,0.0,0.0,0.0,9.053913043478259
45,2022-01-27,399.8333333333333,687.3680000000003,0.0,66.63888888888889,330.8832063432946,0.0,0.0,0.0,13.159999999999998
45,2022-01-28,498.3333333333333,687.3680000000003,0.0,83.05555555555556,412.39716005270975,0.0,0.0,0.0,18.8225
45,2022-01-29,524.8333333333334,6402.456000000001,13275.333333333334,87.47222222222221,46.62940197393694,0.0,0.0,0.0,4.677499999999999
45,2022-01-30,419.1666666666667,10324.0,4092.6666666666665,69.86111111111111,23.095309204012224,0.0,0.0,0.0,8.028695652173914
45,2022-01-31,474.8333333333333,11664.0,2700.3333333333335,79.13888888888889,23.156809651729915,0.0,0.0,0.0,9.599
45,2022-02-01,474.6666666666667,11514.666666666666,3913.6666666666665,79.11111111111111,23.448896093870623,0.0,0.0,0.0,22.940000000000005
45,2022-02-02,374.5,9168.0,5109.333333333333,62.416666666666664,23.236047484002327,0.0,0.0,0.0,33.13142857142856
45,2022-02-03,499.6666666666667,12087.333333333334,2874.0,83.27777777777777,23.51445498501645,0.0,0.0,0.0,29.089999999999993
45,2022-02-04,499.6666666666667,12063.333333333334,3929.3333333333335,83.27777777777777,23.561236989960392,0.0,0.0,0.0,15.199999999999996
45,2022-02-05,499.6666666666667,12068.666666666666,3937.0,83.27777777777777,23.550824909315217,0.0,0.0,0.0,10.423478260869569
45,2022-02-06,499.8333333333333,12118.0,4666.0,83.30555555555556,23.462771176028316,0.0,0.0,0.0,13.739
45,2022-02-07,499.6666666666667,12205.333333333334,2973.6666666666665,83.27777777777777,23.287119474182504,0.0,0.0,0.0,28.071304347826086
45,2022-02-08,499.8333333333333,12370.0,2740.6666666666665,83.30555555555556,22.984790712296775,0.0,0.0,0.0,22.244000000000003
45,2022-02-09,498.3333333333333,12626.666666666666,2762.0,83.05555555555556,22.44999560014079,0.0,0.0,0.0,28.92434782608695
45,2022-02-10,499.8333333333333,12926.0,3542.0,83.30555555555556,21.996121082400673,0.0,0.0,0.0,35.83142857142858
45,2022-02-11,491.5,12678.0,3419.6666666666665,81.91666666666667,22.052499079770733,0.0,0.0,0.0,37.955652173913045
45,2022-02-12,474.8333333333333,12220.666666666666,3631.0,79.13888888888889,22.101987980288396,0.0,0.0,0.0,34.714999999999996
45,2022-02-13,474.8333333333333,12097.333333333334,4521.0,79.13888888888889,22.327319611300926,0.0,0.0,0.0,15.385217391304343
45,2022-02-14,474.6666666666667,12180.0,5057.0,79.11111111111111,22.167998540412334,0.0,0.0,0.0,8.013043478260869
45,2022-02-15,478.3333333333333,12291.333333333334,4122.333333333333,79.72222222222223,22.136894107862812,0.0,0.0,0.0,14.68
45,2022-02-16,498.5,12817.333333333334,4058.3333333333335,83.08333333333333,22.12343311141163,0.0,0.0,0.0,31.762727272727272
45,2022-02-17,498.0,12862.0,3360.6666666666665,83.0,22.02449074793967,0.0,0.0,0.0,45.9725
45,2022-02-18,498.1666666666667,12862.0,3360.6666666666665,83.02777777777777,22.031861728779006,0.0,0.0,0.0,20.667826086956516
45,2022-02-19,498.0,12862.0,3360.6666666666665,83.0,22.02449074793967,0.0,0.0,0.0,20.255000000000003
45,2022-02-20,498.0,12862.666666666666,3360.6666666666665,83.0,22.023349227739196,0.0,0.0,0.0,21.81714285714285
45,2022-02-21,498.1666666666667,12862.0,3361.0,83.02777777777777,22.031861728779006,0.0,0.0,0.0,42.8825
45,2022-02-22,498.0,12862.0,3360.6666666666665,83.0,22.02449074793967,0.0,0.0,0.0,48.335
45,2022-02-23,498.1666666666667,12862.0,3360.6666666666665,83.02777777777777,22.031861728779006,0.0,0.0,0.0,37.251304347826085
45,2022-02-24,499.6666666666667,12819.333250000001,3809.0,83.27777777777777,22.171750278475326,0.0,0.0,0.0,20.4425
45,2022-02-25,470.5,11904.666666666666,4142.666666666667,78.41666666666667,22.481610852886824,0.0,0.0,0.0,22.94521739130434
45,2022-02-26,499.8333333333333,12322.0,1112.3333333333333,83.30555555555556,23.07432730978016,0.0,0.0,0.0,22.099999999999998
45,2022-02-27,499.6666666666667,12544.0,2801.3333333333335,83.27777777777777,22.658406852324262,0.0,0.0,0.0,24.914545454545454
45,2022-02-28,499.6666666666667,12482.0,2940.3333333333335,83.27777777777777,22.770954619095942,0.0,0.0,0.0,17.138260869565222
45,2022-03-01,499.6666666666667,12514.666666666666,2134.6666666666665,83.27777777777777,22.711516265359755,0.0,0.0,0.0,33.22086956521739
45,2022-03-02,478.3333333333333,11927.181791666664,1785.3333333333333,79.72222222222223,22.8127607340194,0.0,0.0,0.0,31.990999999999996
45,2022-03-03,449.8333333333333,9071.424125,2663.0,74.97222222222221,28.20727935531781,0.0,0.0,0.0,21.101818181818185
45,2022-03-04,449.8333333333333,7714.060291666669,2039.0,74.97222222222221,33.170624129145864,0.0,0.0,0.0,15.737000000000004
45,2022-03-05,449.8333333333333,10940.0,1462.6666666666667,74.97222222222221,23.3894144830388,0.0,0.0,0.0,29.87913043478261
45,2022-03-06,449.8333333333333,10978.000041666666,1540.3333333333333,74.97222222222221,23.308452675647562,0.0,0.0,0.0,52.76857142857142
45,2022-03-07,437.8333333333333,10840.666375,2235.0,72.97222222222223,22.974066891201087,0.0,0.0,0.0,39.88869565217391
45,2022-03-08,449.8333333333333,10951.17995833334,1684.6666666666667,74.97222222222221,23.365536446118895,0.0,0.0,0.0,28.688
45,2022-03-09,449.6666666666667,10914.583166666669,1923.3333333333333,74.94444444444444,23.43519536962822,0.0,0.0,0.0,29.226363636363644
45,2022-03-10,433.3333333333333,11244.236333333336,2366.0,72.22222222222221,21.921848415237953,0.0,0.0,0.0,28.931818181818183
45,2022-03-11,474.6666666666667,12456.666666666666,2002.6666666666667,79.11111111111111,21.675639996432075,0.0,0.0,0.0,38.717272727272714
45,2022-03-12,497.3333333333333,12842.105291666665,2922.6666666666665,82.88888888888889,22.02908100756295,0.0,0.0,0.0,21.519090909090913
45,2022-03-13,524.6666666666666,13692.561458333332,2361.0,87.44444444444444,21.796351967969635,0.0,0.0,0.0,22.067272727272726
45,2022-03-14,524.6666666666666,13753.190583333337,1559.0,87.44444444444444,21.700265627858013,0.0,0.0,0.0,38.33428571428572
45,2022-03-15,524.6666666666666,13838.809458333335,1590.6666666666667,87.44444444444444,21.566008968291136,0.0,0.0,0.0,40.23304347826088
45,2022-03-16,524.8333333333334,13878.945124999998,1865.6666666666667,87.47222222222221,21.51047444568987,0.0,0.0,0.0,44.27913043478261
45,2022-03-17,524.6666666666666,14002.115999999996,428.0,87.44444444444444,21.314484817072575,0.0,0.0,0.0,53.615
45,2022-03-18,524.8333333333334,13422.280499999993,1713.3333333333333,87.47222222222221,22.242322714418357,0.0,0.0,0.0,55.540869565217385
45,2022-03-19,504.3333333333333,13089.587999999996,2584.0,84.05555555555554,21.916779283741487,0.0,0.0,0.0,57.129565217391296
45,2022-03-20,459.8333333333333,13089.587999999996,2773.3333333333335,76.63888888888889,19.982945817529004,0.0,0.0,0.0,41.7575
45,2022-03-21,445.5,13089.587999999996,3360.3333333333335,74.25,19.360063128037343,0.0,0.0,0.0,39.47818181818182
45,2022-03-22,492.3333333333333,13089.587999999996,3286.0,82.05555555555556,21.39529610184149,0.0,0.0,0.0,35.66857142857142
45,2022-03-23,499.6666666666667,13089.587999999996,4094.0,83.27777777777777,21.71398026855816,0.0,0.0,0.0,38.00545454545454
45,2022-03-24,499.6666666666667,13089.587999999996,4006.0,83.27777777777777,21.71398026855816,0.0,0.0,0.0,45.61249999999999
45,2022-03-25,499.6666666666667,13500.996500000001,4578.333333333333,83.27777777777777,21.052301995304976,0.0,0.0,0.0,41.839999999999996
45,2022-03-26,499.6666666666667,13158.772166666664,1456.0,83.27777777777777,21.59981584570249,0.0,0.0,0.0,37.986956521739124
45,2022-03-27,499.6666666666667,13100.655999999997,0.0,83.27777777777777,21.695635360210634,0.0,0.0,0.0,25.7
45,2022-03-28,499.8333333333333,13100.655999999997,0.0,83.30555555555556,21.702872063132652,0.0,0.0,0.0,16.49
45,2022-03-29,499.5,13100.655999999997,0.0,83.25,21.688398657288612,0.0,0.0,0.0,22.040000000000003
45,2022-03-30,473.6666666666667,13100.655999999997,0.0,78.94444444444444,20.56670970437579,0.0,0.0,0.0,28.774999999999995
45,2022-03-31,472.0,12256.066499999995,176.66666666666666,78.66666666666666,21.906647890114943,0.0,0.0,0.0,52.002500000000005
45,2022-04-01,309.1666666666667,137.72658333333342,3370.3333333333335,51.52777777777777,1276.9089401565936,0.0,0.0,0.0,37.36086956521739
45,2022-04-02,499.6666666666667,32.572,5301.666666666667,83.27777777777777,8726.11615975548,0.0,0.0,0.0,35.74625
45,2022-04-03,499.8333333333333,32.572,2537.3333333333335,83.30555555555556,8729.02680557261,0.0,0.0,0.0,35.77181818181819
45,2022-04-04,499.6666666666667,32.572,888.6666666666666,83.27777777777777,8726.11615975548,0.0,0.0,0.0,37.37545454545454
45,2022-04-05,339.6666666666667,32.572,2820.0,56.611111111111114,5931.896175310763,0.0,0.0,0.0,49.83565217391305
45,2022-04-06,249.83333333333334,32.572,3131.0,41.638888888888886,4363.05807987774,0.0,0.0,0.0,52.16818181818181
45,2022-04-07,369.0,5662.077833333334,1737.3333333333333,61.5,37.071108200649654,0.0,0.0,0.0,46.34749999999999
45,2022-04-08,499.6666666666667,20047.333333333332,1772.0,83.27777777777777,14.177798654295945,0.0,0.0,0.0,45.07739130434783
45,2022-04-09,499.8333333333333,20047.333333333332,0.0,83.30555555555556,14.18252773990445,0.0,0.0,0.0,40.21454545454546
45,2022-04-10,499.6666666666667,20048.0,0.0,83.27777777777777,14.177327192515737,0.0,0.0,0.0,35.18749999999999
45,2022-04-11,499.6666666666667,20047.333333333332,0.0,83.27777777777777,14.177798654295945,0.0,0.0,0.0,44.86181818181818
45,2022-04-12,499.6666666666667,20047.333333333332,0.0,83.27777777777777,14.177798654295945,0.0,0.0,0.0,52.16
45,2022-04-13,499.8333333333333,20048.0,0.0,83.30555555555556,14.182056120865477,0.0,0.0,0.0,60.3125
45,2022-04-14,499.6666666666667,20047.333333333332,0.0,83.27777777777777,14.177798654295945,0.0,0.0,0.0,57.605
45,2022-04-15,443.5,20047.333333333332,5336.666666666667,73.91666666666666,12.584096804229992,0.0,0.0,0.0,50.993913043478265
45,2022-04-16,499.6666666666667,20047.333333333332,13846.0,83.27777777777777,14.177798654295945,0.0,0.0,0.0,41.25826086956521
45,2022-04-17,499.6666666666667,20048.0,13846.333333333334,83.27777777777777,14.177327192515737,0.0,0.0,0.0,33.79217391304348
45,2022-04-18,499.6666666666667,9344.166624999996,7113.0,83.27777777777777,30.417592810804106,0.0,0.0,0.0,35.60782608695653
45,2022-04-19,499.8333333333333,2331.8620000000005,2719.3333333333335,83.30555555555556,121.92911120431272,0.0,0.0,0.0,35.55499999999999
45,2022-04-20,499.6666666666667,3556.724083333334,2336.3333333333335,83.27777777777777,79.91259622511404,0.0,0.0,0.0,40.56173913043477
45,2022-04-21,499.6666666666667,13614.666666666666,3225.0,83.27777777777777,20.876534293082624,0.0,0.0,0.0,49.070000000000014
45,2022-04-22,499.8333333333333,13740.666666666666,3117.0,83.30555555555556,20.69199901347177,0.0,0.0,0.0,46.407500000000006
45,2022-04-23,499.6666666666667,13942.0,3122.0,83.27777777777777,20.386390442946173,0.0,0.0,0.0,49.96869565217391
45,2022-04-24,499.6666666666667,13825.325125000003,3289.0,83.27777777777777,20.558435551117316,0.0,0.0,0.0,65.05999999999999
45,2022-04-25,446.3333333333333,12221.341916666666,3054.6666666666665,74.3888888888889,20.774255356651153,0.0,0.0,0.0,63.3125
45,2022-04-26,499.6666666666667,12978.666666666666,3419.6666666666665,83.27777777777777,21.89955739332922,0.0,0.0,0.0,49.804999999999986
45,2022-04-27,499.6666666666667,12787.55554166667,4243.666666666667,83.27777777777777,22.22684817512125,0.0,0.0,0.0,36.7
45,2022-04-28,499.5,12931.777791666667,3758.0,83.25,21.971631014499557,0.0,0.0,0.0,38.27428571428572
45,2022-04-29,405.8333333333333,10298.171541666665,3516.6666666666665,67.63888888888889,22.41674911354376,0.0,0.0,0.0,40.39739130434782
45,2022-04-30,499.8333333333333,13032.047,371.0,83.30555555555556,21.817129811695054,0.0,0.0,0.0,42.10999999999999
45,2022-05-01,499.6666666666667,13130.10291666667,996.3333333333334,83.27777777777777,21.646978501194567,0.0,0.0,0.0,52.05043478260869
45,2022-05-02,499.6666666666667,13335.704000000005,374.3333333333333,83.27777777777777,21.31323967265286,0.0,0.0,0.0,53.87428571428571
45,2022-05-03,499.8333333333333,13249.479750000004,25.0,83.30555555555556,21.45909624195705,0.0,0.0,0.0,57.89652173913044
45,2022-05-04,499.6666666666667,13122.733000000006,0.0,83.27777777777777,21.659135757433713,0.0,0.0,0.0,52.88750000000001
45,2022-05-05,499.8333333333333,13122.733000000006,0.0,83.30555555555556,21.666360285705043,0.0,0.0,0.0,50.31304347826087
45,2022-05-06,499.8333333333333,13042.946208333336,632.6666666666666,83.30555555555556,21.798898544061583,0.0,0.0,0.0,51.87714285714285
45,2022-05-07,499.6666666666667,13140.443999999998,4395.666666666667,83.27777777777777,21.6299430639905,0.0,0.0,0.0,51.40249999999998
45,2022-05-08,499.8333333333333,13140.443999999998,5048.333333333333,83.30555555555556,21.63715785487242,0.0,0.0,0.0,49.309999999999995
45,2022-05-09,499.8333333333333,13140.443999999998,3814.0,83.30555555555556,21.63715785487242,0.0,0.0,0.0,56.315000000000005
45,2022-05-10,499.6666666666667,13140.443999999998,4572.666666666667,83.27777777777777,21.6299430639905,0.0,0.0,0.0,61.669999999999995
45,2022-05-11,499.8333333333333,13140.443999999998,5414.333333333333,83.30555555555556,21.63715785487242,0.0,0.0,0.0,62.41142857142855
45,2022-05-12,499.8333333333333,13155.573958333332,4658.333333333333,83.30555555555556,21.612273399216374,0.0,0.0,0.0,67.43652173913043
45,2022-05-13,499.6666666666667,13301.829999999996,0.0,83.27777777777777,21.367515263355163,0.0,0.0,0.0,69.58086956521738
45,2022-05-14,499.8333333333333,13301.829999999996,0.0,83.30555555555556,21.374642519947344,0.0,0.0,0.0,70.51217391304348
45,2022-05-15,499.8333333333333,13301.829999999996,0.0,83.30555555555556,21.374642519947344,0.0,0.0,0.0,68.55499999999999
45,2022-05-16,499.6666666666667,13301.829999999996,0.0,83.27777777777777,21.367515263355163,0.0,0.0,0.0,59.93
45,2022-05-17,499.8333333333333,13305.58699999999,845.6666666666666,83.30555555555556,21.368607120536005,0.0,0.0,0.0,53.873913043478254
45,2022-05-18,499.8333333333333,13323.045999999995,520.3333333333334,83.30555555555556,21.340604927064817,0.0,0.0,0.0,51.78434782608694
45,2022-05-19,499.6666666666667,13316.865249999995,17.666666666666668,83.27777777777777,21.34339052169621,0.0,0.0,0.0,58.52352941176472
45,2022-05-20,499.8333333333333,8299.582166666669,0.0,83.30555555555556,34.257370479808415,0.0,0.0,0.0,66.39565217391304
45,2022-05-21,487.8333333333333,8139.130000000002,0.0,81.30555555555556,34.0940445859829,0.0,0.0,0.0,76.73391304347824
45,2022-05-22,41.666666666666664,8139.130000000002,0.0,6.944444444444445,2.9120297733159295,0.0,0.0,0.0,62.31578947368421
45,2022-05-23,301.3333333333333,11287.365708333331,0.0,50.22222222222222,15.18586788748198,0.0,0.0,0.0,52.37
45,2022-05-24,499.6666666666667,12703.995541666663,143.66666666666666,83.27777777777777,22.373044340526206,0.0,0.0,0.0,56.01500000000001
45,2022-05-25,499.6666666666667,4715.595666666667,1904.0,83.27777777777777,60.27383932950051,0.0,0.0,0.0,63.995000000000005
45,2022-05-26,499.8333333333333,22259.283791666658,5553.666666666667,83.30555555555556,12.773181013917187,0.0,0.0,0.0,66.455
45,2022-05-27,499.8333333333333,13305.627,0.0,83.30555555555556,21.36854288122695,0.0,0.0,0.0,67.5382608695652
45,2022-05-28,499.6666666666667,13285.231625,0.0,83.27777777777777,21.394211525879626,0.0,0.0,0.0,60.432500000000005
45,2022-05-29,499.8333333333333,13142.464,0.0,83.30555555555556,21.63383221830481,0.0,0.0,0.0,64.94899999999998
45,2022-05-30,407.8333333333333,9310.76375,3797.3333333333335,67.97222222222223,24.916236806507353,0.0,0.0,0.0,70.28521739130434
45,2022-05-31,446.6666666666667,829.9789999999997,4451.333333333333,74.44444444444444,306.12688861873494,0.0,0.0,0.0,75.33909090909091
45,2022-06-01,449.8333333333333,1386.6526666666666,3653.3333333333335,74.97222222222221,184.53084943005038,0.0,0.0,0.0,70.63739130434783
45,2022-06-02,499.6666666666667,7719.333333333333,2985.3333333333335,83.27777777777777,36.82015574171633,0.0,0.0,0.0,66.17
45,2022-06-03,499.6666666666667,13297.333333333334,3744.0,83.27777777777777,21.374740967278317,0.0,0.0,0.0,62.089999999999996
