ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
45,2022-06-04,499.8333333333333,13116.666666666666,5523.333333333333,83.30555555555556,21.676380770859804,0.0,0.0,0.0,58.25
45,2022-06-05,499.5,13118.0,5084.333333333333,83.25,21.659723280987954,0.0,0.0,0.0,58.73818181818182
45,2022-06-06,320.5,8734.0,4201.0,53.41666666666667,20.873721471643385,0.0,0.0,0.0,69.55739130434782
45,2022-06-07,0.0,156.0,11610.0,0.0,0.0,0.0,0.0,0.0,65.39
45,2022-06-08,0.0,4.0,11889.0,0.0,0.0,0.0,0.0,0.0,62.7095652173913
45,2022-06-09,270.8333333333333,7020.0,7782.333333333333,45.13888888888889,21.945730452674898,0.0,0.0,0.0,58.4975
45,2022-06-10,499.8333333333333,12738.666666666666,3340.6666666666665,83.30555555555556,22.319593451259507,0.0,0.0,0.0,61.33249999999999
45,2022-06-11,499.6666666666667,13672.666666666666,5698.333333333333,83.27777777777777,20.787975197880606,0.0,0.0,0.0,60.00173913043477
45,2022-06-12,499.6666666666667,13900.0,5706.666666666667,83.27777777777777,20.447989608313346,0.0,0.0,0.0,65.9495652173913
45,2022-06-13,499.6666666666667,11753.333333333334,3798.3333333333335,83.27777777777777,24.18267630932123,0.0,0.0,0.0,63.589999999999996
45,2022-06-14,499.8333333333333,7136.0,4720.0,83.30555555555556,39.84331013328351,0.0,0.0,0.0,65.15
45,2022-06-15,451.0,7639.333333333333,5531.666666666667,75.16666666666667,33.58196614015185,0.0,0.0,0.0,71.4575
45,2022-06-16,382.5,10317.333333333334,5768.0,63.74999999999999,21.088661475833543,0.0,0.0,0.0,73.94782608695652
45,2022-06-17,499.6666666666667,13241.333333333334,4086.3333333333335,83.27777777777777,21.465138623166517,0.0,0.0,0.0,72.66434782608694
45,2022-06-18,499.6666666666667,12985.333333333334,5374.333333333333,83.27777777777777,21.888314166409966,0.0,0.0,0.0,53.95250000000001
45,2022-06-19,499.6666666666667,13072.666666666666,3574.0,83.27777777777777,21.742086966868953,0.0,0.0,0.0,54.099090909090904
45,2022-06-20,469.0,12612.0,4436.333333333333,78.16666666666666,21.15309493603975,0.0,0.0,0.0,59.57130434782609
45,2022-06-21,252.0,6794.0,8527.666666666666,42.0,21.09891080365028,0.0,0.0,0.0,66.27363636363636
45,2022-06-22,499.6666666666667,13394.0,4540.0,83.27777777777777,21.22047600086274,0.0,0.0,0.0,72.42800000000001
45,2022-06-23,205.66666666666666,5725.333333333333,7367.666666666667,34.27777777777778,20.433754463592606,0.0,0.0,0.0,66.33909090909091
45,2022-06-24,499.8333333333333,13194.0,4038.3333333333335,83.30555555555556,21.54933008269752,0.0,0.0,0.0,69.73739130434782
45,2022-06-25,499.6666666666667,13208.0,3999.0,83.27777777777777,21.519310687125646,0.0,0.0,0.0,72.79999999999998
45,2022-06-26,409.1666666666667,10764.0,6631.333333333333,68.19444444444444,21.622783248689043,0.0,0.0,0.0,75.185
45,2022-06-27,499.8333333333333,13081.333333333334,4498.333333333333,83.30555555555556,21.734929755716372,0.0,0.0,0.0,67.75250000000001
45,2022-06-28,499.6666666666667,13040.666666666666,5189.666666666667,83.27777777777777,21.795439053899766,0.0,0.0,0.0,61.67000000000001
45,2022-06-29,462.8333333333333,12165.333333333334,5533.666666666667,77.13888888888889,21.641415040917728,0.0,0.0,0.0,64.99478260869566
45,2022-06-30,380.6666666666667,10127.333333333334,5283.333333333333,63.44444444444445,21.38133324556206,0.0,0.0,0.0,70.85652173913044
45,2022-07-01,379.0,10459.333333333334,6766.666666666667,63.16666666666667,20.61200522659188,0.0,0.0,0.0,76.37749999999998
45,2022-07-02,499.8333333333333,13142.0,4400.333333333333,83.30555555555556,21.634596036456486,0.0,0.0,0.0,70.29714285714284
45,2022-07-03,499.8333333333333,13051.333333333334,4369.0,83.30555555555556,21.78489000698098,0.0,0.0,0.0,65.72260869565218
45,2022-07-04,481.3333333333333,12434.666666666666,5392.666666666667,80.22222222222221,22.018961326756738,0.0,0.0,0.0,67.33727272727272
45,2022-07-05,499.6666666666667,13162.0,3644.0,83.27777777777777,21.594518732377722,0.0,0.0,0.0,71.16956521739132
45,2022-07-06,499.8333333333333,12970.666666666666,4580.0,83.30555555555556,21.92037374931469,0.0,0.0,0.0,68.1425
45,2022-07-07,499.8333333333333,13231.333333333334,3991.3333333333335,83.30555555555556,21.488526813456275,0.0,0.0,0.0,67.835
45,2022-07-08,423.3333333333333,11219.333333333334,5089.0,70.55555555555556,21.46349555331075,0.0,0.0,0.0,69.71428571428571
45,2022-07-09,453.6666666666667,12072.0,4460.666666666667,75.6111111111111,21.376799388852074,0.0,0.0,0.0,66.12173913043478
45,2022-07-10,499.6666666666667,13247.333333333334,4164.666666666667,83.27777777777777,21.45541660376092,0.0,0.0,0.0,63.875652173913046
45,2022-07-11,499.8333333333333,13171.333333333334,5125.333333333333,83.30555555555556,21.586414519748274,0.0,0.0,0.0,73.21181818181819
45,2022-07-12,491.5,13274.0,4700.666666666667,81.91666666666667,21.062346190547938,0.0,0.0,0.0,75.55999999999999
45,2022-07-13,474.8333333333333,13273.333333333334,4484.666666666667,79.13888888888889,20.349148250460402,0.0,0.0,0.0,67.1490909090909
45,2022-07-14,474.8333333333333,13244.0,4923.666666666667,79.13888888888889,20.394218346253226,0.0,0.0,0.0,66.2
45,2022-07-15,404.3333333333333,11163.333333333334,6154.333333333333,67.38888888888889,20.603010849009653,0.0,0.0,0.0,67.02173913043478
45,2022-07-16,399.8333333333333,10807.333333333334,5924.333333333333,66.63888888888889,21.044833240803566,0.0,0.0,0.0,72.58250000000002
45,2022-07-17,399.8333333333333,10804.666666666666,6457.666666666667,66.63888888888889,21.050027251599104,0.0,0.0,0.0,74.96749999999999
45,2022-07-18,416.8333333333333,11160.666666666666,5493.666666666667,69.47222222222223,21.245029667682132,0.0,0.0,0.0,71.075
45,2022-07-19,424.8333333333333,11520.666666666666,5034.666666666667,70.80555555555556,20.97616119823312,0.0,0.0,0.0,78.0095652173913
45,2022-07-20,424.6666666666667,11624.0,5570.0,70.77777777777777,20.78153437332721,0.0,0.0,0.0,81.7925
45,2022-07-21,389.3333333333333,10419.333333333334,6231.0,64.88888888888889,21.25527331669759,0.0,0.0,0.0,79.79
45,2022-07-22,424.6666666666667,11324.666666666666,5454.666666666667,70.77777777777777,21.33083142010557,0.0,0.0,0.0,73.2690909090909
45,2022-07-23,424.6666666666667,11410.666666666666,5088.0,70.77777777777777,21.170065046350388,0.0,0.0,0.0,74.53999999999999
45,2022-07-24,424.8333333333333,11548.0,5657.0,70.80555555555556,20.92651204633799,0.0,0.0,0.0,74.22636363636364
45,2022-07-25,428.5,11873.333333333334,3972.0,71.41666666666666,20.528782987085908,0.0,0.0,0.0,71.7725
45,2022-07-26,449.8333333333333,12039.333333333334,4578.666666666667,74.97222222222221,21.253684681691492,0.0,0.0,0.0,62.18375000000001
45,2022-07-27,449.8333333333333,12312.0,4694.666666666667,74.97222222222221,20.782991751498088,0.0,0.0,0.0,70.70000000000002
45,2022-07-28,449.6666666666667,8819.333333333334,4565.0,74.94444444444444,29.002803184922016,0.0,0.0,0.0,75.85076923076923
45,2022-07-29,449.8333333333333,3792.6666666666665,5231.666666666667,74.97222222222221,67.4670929278725,0.0,0.0,0.0,71.00521739130436
45,2022-07-30,449.6666666666667,10256.666666666666,4660.333333333333,74.94444444444444,24.93845195536778,0.0,0.0,0.0,66.38
45,2022-07-31,449.8333333333333,11632.666666666666,4767.666666666667,74.97222222222221,21.996692742659558,0.0,0.0,0.0,68.21749999999999
45,2022-08-01,394.0,5258.666666666667,5923.666666666667,65.66666666666666,42.6192317444219,0.0,0.0,0.0,73.39217391304348
45,2022-08-02,449.6666666666667,5375.333333333333,3251.0,74.94444444444444,47.58502831865724,0.0,0.0,0.0,73.0775
45,2022-08-03,447.3333333333333,3198.6666666666665,2598.3333333333335,74.55555555555556,79.55130609976379,0.0,0.0,0.0,73.62909090909092
45,2022-08-04,251.5,3372.0,5913.666666666667,41.91666666666667,42.42632957690787,0.0,0.0,0.0,73.79272727272725
45,2022-08-05,257.6666666666667,7360.666666666667,4575.666666666667,42.94444444444444,19.91251547263231,0.0,0.0,0.0,73.43130434782609
45,2022-08-06,349.8333333333333,9676.666666666666,4915.666666666667,58.30555555555556,20.56460845102767,0.0,0.0,0.0,76.04272727272728
45,2022-08-07,349.6666666666667,10084.0,3556.6666666666665,58.27777777777777,19.72451959099123,0.0,0.0,0.0,79.60249999999998
45,2022-08-08,227.16666666666666,724.6666666666666,1043.3333333333333,37.861111111111114,178.3164290095063,0.0,0.0,0.0,78.99565217391304
45,2022-08-09,22.833333333333332,0.0,50.666666666666664,3.805555555555556,0.0,0.0,0.0,0.0,71.015
45,2022-08-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.7175
45,2022-08-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.35826086956524
45,2022-08-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.576521739130435
45,2022-08-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.95545454545454
45,2022-08-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.45826086956522
45,2022-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.92285714285715
45,2022-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.6191304347826
45,2022-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.37913043478261
45,2022-08-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.8075
45,2022-08-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.54285714285716
45,2022-08-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.76571428571428
45,2022-08-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.42608695652174
45,2022-08-22,0.0,0.0,0.3333333333333333,0.0,0.0,0.0,0.0,0.0,68.50250000000001
45,2022-08-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.5342857142857
45,2022-08-24,0.0,0.0,626.0,0.0,0.0,0.0,0.0,0.0,68.09391304347825
45,2022-08-25,0.0,0.0,1581.0,0.0,0.0,0.0,0.0,0.0,69.49727272727273
45,2022-08-26,0.0,0.0,1870.6666666666667,0.0,0.0,0.0,0.0,0.0,70.31652173913044
45,2022-08-27,0.0,0.0,2550.3333333333335,0.0,0.0,0.0,0.0,0.0,67.47714285714285
45,2022-08-28,0.0,0.0,3459.3333333333335,0.0,0.0,0.0,0.0,0.0,71.46695652173914
45,2022-08-29,0.0,0.0,7693.333333333333,0.0,0.0,0.0,0.0,0.0,77.26608695652173
45,2022-08-30,0.0,0.0,4535.0,0.0,0.0,0.0,0.0,0.0,70.17894736842105
45,2022-08-31,0.0,0.0,2141.3333333333335,0.0,0.0,0.0,0.0,0.0,68.10956521739132
45,2022-09-01,0.0,0.0,918.0,0.0,0.0,0.0,0.0,0.0,62.26347826086956
45,2022-09-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.32857142857142
45,2022-09-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.45913043478261
45,2022-09-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.85304347826087
45,2022-09-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.0275
45,2022-09-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.273
45,2022-09-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.94
45,2022-09-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.38
45,2022-09-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.23714285714286
45,2022-09-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.56500000000001
45,2022-09-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.4575
45,2022-09-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.715
45,2022-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.02090909090908
45,2022-09-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.684999999999995
45,2022-09-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.56857142857142
45,2022-09-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.25130434782609
45,2022-09-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.08750000000002
45,2022-09-18,0.0,0.6666666666666666,0.0,0.0,0.0,0.0,0.0,0.0,70.04000000000002
45,2022-09-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.16869565217391
45,2022-09-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.9191304347826
45,2022-09-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.16545454545454
45,2022-09-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.26260869565218
45,2022-09-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.72
45,2022-09-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.5575
45,2022-09-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.9175
45,2022-09-26,0.0,0.6666666666666666,0.0,0.0,0.0,0.0,0.0,0.0,56.45749999999999
45,2022-09-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.66749999999999
45,2022-09-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.5575
45,2022-09-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.38173913043478
45,2022-09-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.67249999999999
45,2022-10-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.50249999999999
45,2022-10-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.53999999999999
45,2022-10-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.997499999999995
45,2022-10-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.095000000000006
45,2022-10-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.132999999999996
45,2022-10-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.91181818181819
45,2022-10-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.9725
45,2022-10-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.7
45,2022-10-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.57500000000001
45,2022-10-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.767500000000005
45,2022-10-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.53636363636363
45,2022-10-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.71
45,2022-10-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.57999999999999
45,2022-10-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.49739130434783
45,2022-10-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.414285714285725
45,2022-10-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.62086956521738
45,2022-10-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.7075
45,2022-10-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.79750000000001
45,2022-10-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.65391304347826
45,2022-10-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.47739130434782
45,2022-10-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.48782608695653
45,2022-10-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.61739130434783
45,2022-10-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.519999999999996
45,2022-10-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.189999999999976
45,2022-10-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.842499999999994
45,2022-10-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.98499999999999
45,2022-10-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.20695652173912
45,2022-10-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.07999999999999
45,2022-10-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.303999999999995
45,2022-10-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.39714285714285
45,2022-10-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.27130434782609
45,2022-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.16500000000001
45,2022-11-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.54545454545455
45,2022-11-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.885
45,2022-11-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.25100000000001
45,2022-11-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.19500000000001
45,2022-11-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.6057142857143
45,2022-11-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.68782608695653
45,2022-11-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.62260869565217
45,2022-11-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.1295652173913
45,2022-11-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.3495652173913
45,2022-11-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.037500000000016
45,2022-11-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.11454545454546
45,2022-11-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.70857142857144
45,2022-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.30315789473686
45,2022-11-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.74250000000001
45,2022-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.328571428571436
45,2022-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.72
45,2022-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.49428571428571
45,2022-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.795652173913048
45,2022-11-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.05000000000001
45,2022-11-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.578181818181818
45,2022-11-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.126086956521725
45,2022-11-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.8042105263158
45,2022-11-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.38181818181818
45,2022-11-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.04090909090908
45,2022-11-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.637
45,2022-11-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.18636363636363
45,2022-11-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.85
45,2022-11-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.8825
45,2022-11-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.85739130434783
45,2022-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.858000000000004
45,2022-12-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.327500000000004
45,2022-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.044999999999995
45,2022-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.441999999999997
45,2022-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.00454545454545
45,2022-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.385999999999996
45,2022-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.85000000000001
45,2022-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.7304347826087
45,2022-12-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.143157894736845
45,2022-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.266363636363636
45,2022-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.959999999999994
45,2022-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.45636363636363
45,2022-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.51391304347826
45,2022-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.169999999999998
45,2022-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.481818181818184
45,2022-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.400000000000006
45,2022-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.147692307692314
45,2022-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.950000000000003
45,2022-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.617499999999993
45,2022-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.977499999999996
45,2022-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.562727272727276
45,2022-12-22,0.0,0.0,39.0,0.0,0.0,0.0,0.0,0.0,32.36857142857143
45,2022-12-23,0.0,0.0,8799.0,0.0,0.0,0.0,0.0,0.0,24.755
45,2022-12-24,0.0,0.0,15814.0,0.0,0.0,0.0,0.0,0.0,4.530434782608695
45,2022-12-25,0.0,0.0,11384.666666666666,0.0,0.0,0.0,0.0,0.0,14.990000000000002
45,2022-12-26,0.0,0.0,7751.333333333333,0.0,0.0,0.0,0.0,0.0,16.206956521739134
45,2022-12-27,0.0,0.0,8142.333333333333,0.0,0.0,0.0,0.0,0.0,21.659999999999997
45,2022-12-28,0.0,231.33333333333334,7203.333333333333,0.0,0.0,0.0,0.0,0.0,33.61217391304348
45,2022-12-29,100.66666666666667,2777.3333333333335,4149.333333333333,16.77777777777778,20.61781885101616,0.0,0.0,0.0,42.87826086956523
45,2022-12-30,298.8333333333333,7652.666666666667,638.6666666666666,49.80555555555555,22.212696373087088,0.0,0.0,0.0,51.1191304347826
45,2022-12-31,291.8333333333333,7666.666666666667,507.6666666666667,48.638888888888886,21.652764492753622,0.0,0.0,0.0,49.4975
45,2023-01-01,269.3333333333333,7756.0,370.6666666666667,44.888888888888886,19.753194659331843,0.0,0.0,0.0,41.23250000000001
45,2023-01-02,300.0,8554.666666666666,108.33333333333333,50.0,19.94817643391521,0.0,0.0,0.0,40.50090909090909
45,2023-01-03,298.0,8716.0,741.0,49.666666666666664,19.448409056141962,0.0,0.0,0.0,43.96181818181819
45,2023-01-04,234.5,6628.666666666667,2298.6666666666665,39.08333333333333,20.1234159710349,0.0,0.0,0.0,48.5825
45,2023-01-05,348.0,5489.333333333333,197.33333333333334,57.99999999999999,36.06157396162254,0.0,0.0,0.0,43.60608695652173
45,2023-01-06,362.6666666666667,10249.333333333334,204.33333333333334,60.44444444444444,20.127834872728847,0.0,0.0,0.0,34.474999999999994
45,2023-01-07,378.0,10803.333333333334,220.33333333333334,63.0,19.90302375809935,0.0,0.0,0.0,32.78857142857142
45,2023-01-08,399.5,11302.0,255.33333333333334,66.58333333333334,20.106964843980414,0.0,0.0,0.0,27.67142857142857
45,2023-01-09,397.6666666666667,10782.0,514.6666666666666,66.27777777777779,20.97997176363899,0.0,0.0,0.0,31.053043478260882
45,2023-01-10,404.6666666666667,10196.0,414.3333333333333,67.44444444444444,22.5762935355913,0.0,0.0,0.0,29.745714285714286
45,2023-01-11,405.6666666666667,8385.333333333334,410.0,67.61111111111111,27.519087560290455,0.0,0.0,0.0,31.09181818181818
45,2023-01-12,409.0,10758.0,408.3333333333333,68.16666666666666,21.62603024106092,0.0,0.0,0.0,38.84782608695653
45,2023-01-13,424.0,7288.0,739.3333333333334,70.66666666666667,33.09348701061104,0.0,0.0,0.0,31.28
45,2023-01-14,357.0,3664.6666666666665,2532.3333333333335,59.5,55.41390758595598,0.0,0.0,0.0,19.407499999999995
45,2023-01-15,455.6666666666667,9356.0,1056.6666666666667,75.94444444444444,27.703974870552468,0.0,0.0,0.0,20.202500000000004
45,2023-01-16,493.5,10046.0,750.0,82.25,27.94338542703564,0.0,0.0,0.0,22.07545454545454
45,2023-01-17,438.8333333333333,11964.666666666666,3392.0,73.13888888888889,20.863349956352966,0.0,0.0,0.0,30.07478260869565
45,2023-01-18,549.6666666666666,6285.333333333333,851.6666666666666,91.61111111111111,49.7457661575449,0.0,0.0,0.0,38.127500000000005
45,2023-01-19,526.3333333333334,12766.666666666666,3260.3333333333335,87.72222222222223,23.451379460400346,0.0,0.0,0.0,35.915
45,2023-01-20,549.6666666666666,13866.0,2388.0,91.61111111111111,22.54930926166322,0.0,0.0,0.0,35.81000000000001
45,2023-01-21,549.6666666666666,8620.0,1468.3333333333333,91.61111111111111,36.272473575663824,0.0,0.0,0.0,29.463636363636354
45,2023-01-22,549.6666666666666,10479.333333333334,1760.0,91.61111111111111,29.83669974765146,0.0,0.0,0.0,31.671764705882357
45,2023-01-23,548.3333333333334,14360.666666666666,1359.6666666666667,91.38888888888889,21.719763087445642,0.0,0.0,0.0,29.445714285714292
45,2023-01-24,599.0,15556.0,722.0,99.83333333333333,21.903520613696752,0.0,0.0,0.0,29.822857142857142
45,2023-01-25,537.3333333333334,13547.333333333334,2818.3333333333335,89.55555555555556,22.561865393763426,0.0,0.0,0.0,28.890909090909087
45,2023-01-26,596.8333333333334,15094.0,1448.0,99.47222222222221,22.492294583572573,0.0,0.0,0.0,32.4304347826087
45,2023-01-27,566.0,14314.0,891.0,94.33333333333334,22.49264123701737,0.0,0.0,0.0,28.21142857142858
45,2023-01-28,535.3333333333334,12766.0,832.6666666666666,89.22222222222223,23.853630302713803,0.0,0.0,0.0,33.583999999999996
45,2023-01-29,489.1666666666667,12545.333333333334,579.3333333333334,81.52777777777777,22.17990532114642,0.0,0.0,0.0,36.69565217391304
45,2023-01-30,454.5,11381.333333333334,617.6666666666666,75.75,22.715682111059046,0.0,0.0,0.0,27.6575
45,2023-01-31,444.8333333333333,11197.333333333334,663.6666666666666,74.13888888888889,22.59788292847503,0.0,0.0,0.0,20.232500000000005
45,2023-02-01,434.6666666666667,11150.0,674.3333333333334,72.44444444444444,22.17514698555057,0.0,0.0,0.0,17.81
45,2023-02-02,448.3333333333333,11617.333333333334,659.6666666666666,74.72222222222223,21.952279161406327,0.0,0.0,0.0,20.98727272727273
45,2023-02-03,434.1666666666667,11265.333333333334,868.6666666666666,72.36111111111111,21.922873022448417,0.0,0.0,0.0,6.775454545454543
45,2023-02-04,419.3333333333333,10166.0,900.0,69.88888888888889,23.4635823114084,0.0,0.0,0.0,3.7008695652173915
45,2023-02-05,384.1666666666667,9453.333333333334,752.3333333333334,64.02777777777777,23.116375763986834,0.0,0.0,0.0,32.037499999999994
45,2023-02-06,396.0,10000.0,727.3333333333334,66.0,22.5258,0.0,0.0,0.0,31.235000000000003
45,2023-02-07,403.0,11092.0,583.6666666666666,67.16666666666666,20.667132467844695,0.0,0.0,0.0,31.744999999999994
45,2023-02-08,428.3333333333333,11672.0,439.6666666666667,71.38888888888889,20.874766773284595,0.0,0.0,0.0,36.47652173913043
45,2023-02-09,457.6666666666667,10863.333333333334,493.0,76.27777777777777,23.964656847703793,0.0,0.0,0.0,40.02173913043478
45,2023-02-10,463.6666666666667,12187.333333333334,438.3333333333333,77.27777777777777,21.64124409678537,0.0,0.0,0.0,40.26363636363636
45,2023-02-11,480.0,12356.666666666666,492.0,80.0,22.0965740490963,0.0,0.0,0.0,27.82869565217391
45,2023-02-12,446.3333333333333,11741.333333333334,414.6666666666667,74.3888888888889,21.623547391929744,0.0,0.0,0.0,33.268571428571434
45,2023-02-13,230.0,6322.666666666667,3144.0,38.333333333333336,20.69248207507381,0.0,0.0,0.0,37.00727272727273
45,2023-02-14,0.0,0.0,4870.333333333333,0.0,0.0,0.0,0.0,0.0,37.339999999999996
45,2023-02-15,0.0,0.6666666666666666,6773.0,0.0,0.0,0.0,0.0,0.0,54.60173913043477
45,2023-02-16,0.0,0.0,4807.666666666667,0.0,0.0,0.0,0.0,0.0,43.83714285714286
45,2023-02-17,0.0,0.0,5038.0,0.0,0.0,0.0,0.0,0.0,34.294999999999995
45,2023-02-18,0.0,0.0,5159.666666666667,0.0,0.0,0.0,0.0,0.0,27.41818181818182
45,2023-02-19,0.0,0.0,5046.333333333333,0.0,0.0,0.0,0.0,0.0,38.81545454545455
45,2023-02-20,0.0,0.0,5770.666666666667,0.0,0.0,0.0,0.0,0.0,40.2275
45,2023-02-21,117.66666666666667,3824.0,3469.3333333333335,19.611111111111114,17.503326940957695,0.0,0.0,0.0,34.82
45,2023-02-22,329.8333333333333,9418.666666666666,467.6666666666667,54.97222222222222,19.92003763212533,0.0,0.0,0.0,29.55411764705882
45,2023-02-23,377.5,10454.666666666666,555.3333333333334,62.916666666666664,20.539591569952815,0.0,0.0,0.0,33.431
45,2023-02-24,401.6666666666667,10911.333333333334,545.0,66.94444444444444,20.939823017861144,0.0,0.0,0.0,24.10347826086957
45,2023-02-25,443.1666666666667,11836.666666666666,1804.0,73.86111111111111,21.29720970618605,0.0,0.0,0.0,20.314999999999998
45,2023-02-26,523.5,14612.666666666666,791.0,87.25,20.3785015283544,0.0,0.0,0.0,30.281818181818185
45,2023-02-27,523.5,14422.666666666666,814.6666666666666,87.25,20.646961958029028,0.0,0.0,0.0,30.739999999999988
45,2023-02-28,467.6666666666667,12492.666666666666,1363.3333333333333,77.94444444444444,21.294443851503992,0.0,0.0,0.0,32.13909090909092
45,2023-03-01,522.1666666666666,14410.666666666666,477.6666666666667,87.02777777777779,20.611524256723417,0.0,0.0,0.0,33.82999999999999
45,2023-03-02,466.0,12736.666666666666,1051.3333333333333,77.66666666666666,20.812064904475267,0.0,0.0,0.0,36.44272727272728
45,2023-03-03,505.8333333333333,14054.666666666666,412.0,84.30555555555556,20.472549647408535,0.0,0.0,0.0,33.18285714285714
45,2023-03-04,513.5,14015.333333333334,410.6666666666667,85.58333333333333,20.841168006469104,0.0,0.0,0.0,33.609999999999985
45,2023-03-05,497.1666666666667,13476.0,747.3333333333334,82.86111111111111,20.985824593516046,0.0,0.0,0.0,34.29304347826087
45,2023-03-06,509.6666666666667,13700.666666666666,361.0,84.94444444444444,21.16067750150033,0.0,0.0,0.0,33.97100000000001
45,2023-03-07,530.3333333333334,14266.0,438.6666666666667,88.38888888888889,21.146171160646134,0.0,0.0,0.0,29.323478260869567
45,2023-03-08,535.5,14280.0,456.3333333333333,89.25,21.331249999999997,0.0,0.0,0.0,26.701739130434788
45,2023-03-09,540.6666666666666,14346.666666666666,1418.6666666666667,90.11111111111111,21.436981102850062,0.0,0.0,0.0,26.6975
45,2023-03-10,591.6666666666666,15454.666666666666,754.6666666666666,98.61111111111111,21.77722298910074,0.0,0.0,0.0,27.481052631578947
45,2023-03-11,584.0,15782.666666666666,649.0,97.33333333333334,21.04832305482808,0.0,0.0,0.0,26.14999999999999
45,2023-03-12,595.1666666666666,16252.0,660.3333333333334,99.19444444444444,20.831321615117453,0.0,0.0,0.0,33.50545454545455
45,2023-03-13,595.5,15749.333333333334,604.6666666666666,99.25,21.50822786149678,0.0,0.0,0.0,33.550000000000004
45,2023-03-14,583.1666666666666,15149.333333333334,533.0,97.19444444444446,21.89697933169043,0.0,0.0,0.0,26.16500000000001
45,2023-03-15,598.8333333333334,15482.666666666666,471.6666666666667,99.80555555555556,22.001142855092436,0.0,0.0,0.0,26.280909090909088
45,2023-03-16,597.5,15614.666666666666,622.0,99.58333333333333,21.76658163265306,0.0,0.0,0.0,34.7975
45,2023-03-17,552.5,14429.333333333334,572.3333333333334,92.08333333333333,21.780660922195526,0.0,0.0,0.0,41.6975
45,2023-03-18,539.3333333333334,13801.333333333334,641.0,89.88888888888889,22.2290680449554,0.0,0.0,0.0,33.50545454545455
45,2023-03-19,549.1666666666666,8216.0,655.0,91.52777777777777,38.021458806664505,0.0,0.0,0.0,24.268181818181812
45,2023-03-20,476.5,8084.0,1837.6666666666667,79.41666666666667,33.529080075870034,0.0,0.0,0.0,34.16818181818182
45,2023-03-21,529.1666666666666,10846.666666666666,600.6666666666666,88.19444444444444,27.751165232534312,0.0,0.0,0.0,41.859090909090895
45,2023-03-22,443.8333333333333,9584.0,507.6666666666667,73.97222222222221,26.342570371916153,0.0,0.0,0.0,47.54857142857143
45,2023-03-23,535.0,13697.333333333334,639.6666666666666,89.16666666666667,22.21788912683734,0.0,0.0,0.0,47.62571428571428
45,2023-03-24,590.6666666666666,10380.0,626.6666666666666,98.44444444444444,32.3690644401627,0.0,0.0,0.0,35.051
45,2023-03-25,468.1666666666667,11206.666666666666,4499.0,78.02777777777777,23.763427027562958,0.0,0.0,0.0,36.99090909090909
45,2023-03-26,189.83333333333334,4710.666666666667,6571.666666666667,31.63888888888889,22.92319440513256,0.0,0.0,0.0,43.45739130434782
45,2023-03-27,569.0,14154.666666666666,494.3333333333333,94.83333333333334,22.866392709118312,0.0,0.0,0.0,36.63909090909091
45,2023-03-28,569.5,14160.0,746.0,94.91666666666667,22.877866054613936,0.0,0.0,0.0,35.412173913043475
45,2023-03-29,585.6666666666666,14596.0,741.3333333333334,97.61111111111111,22.824521939039613,0.0,0.0,0.0,35.146086956521735
45,2023-03-30,559.5,13977.333333333334,790.3333333333334,93.25,22.769883382619476,0.0,0.0,0.0,26.6490909090909
45,2023-03-31,550.0,12314.666666666666,681.6666666666666,91.66666666666666,25.405343222174103,0.0,0.0,0.0,37.19
45,2023-04-01,559.6666666666666,14408.0,358.6666666666667,93.27777777777779,22.095853383922513,0.0,0.0,0.0,52.04
45,2023-04-02,428.6666666666667,10698.666666666666,2945.0,71.44444444444444,22.791614739115985,0.0,0.0,0.0,29.339130434782607
45,2023-04-03,568.6666666666666,15010.666666666666,415.3333333333333,94.77777777777779,21.549779416118906,0.0,0.0,0.0,45.035
45,2023-04-04,553.3333333333334,13832.0,645.0,92.22222222222223,22.755526637105586,0.0,0.0,0.0,48.342499999999994
45,2023-04-05,585.3333333333334,14816.0,472.6666666666667,97.55555555555556,22.472807175425967,0.0,0.0,0.0,57.905
45,2023-04-06,594.5,15741.333333333334,443.0,99.08333333333333,21.483022403862442,0.0,0.0,0.0,53.82499999999999
45,2023-04-07,583.8333333333334,15274.666666666666,463.3333333333333,97.30555555555556,21.7421347619879,0.0,0.0,0.0,37.18999999999999
45,2023-04-08,560.8333333333334,14758.666666666666,460.3333333333333,93.47222222222223,21.615820835968318,0.0,0.0,0.0,34.7
45,2023-04-09,573.6666666666666,14554.666666666666,446.0,95.61111111111111,22.42035009771589,0.0,0.0,0.0,37.0775
45,2023-04-10,594.5,14566.666666666666,402.0,99.08333333333333,23.215429061784896,0.0,0.0,0.0,45.7775
45,2023-04-11,592.6666666666666,14625.333333333334,457.6666666666667,98.77777777777777,23.0509997872793,0.0,0.0,0.0,55.67750000000001
45,2023-04-12,523.5,13774.666666666666,1746.6666666666667,87.25,21.618254525215374,0.0,0.0,0.0,64.925
45,2023-04-13,519.5,12453.333333333334,1353.3333333333333,86.58333333333333,23.72930273019272,0.0,0.0,0.0,69.0425
45,2023-04-14,587.3333333333334,15972.0,716.0,97.88888888888889,20.917529287363994,0.0,0.0,0.0,67.55
45,2023-04-15,572.0,16252.0,1252.3333333333333,95.33333333333334,20.02046927557634,0.0,0.0,0.0,66.41000000000001
45,2023-04-16,509.8333333333333,14014.666666666666,2490.6666666666665,84.97222222222223,20.693335156819842,0.0,0.0,0.0,66.34249999999999
45,2023-04-17,461.1666666666667,12280.0,4212.0,76.86111111111111,21.362131288454574,0.0,0.0,0.0,48.8075
45,2023-04-18,572.8333333333334,15268.0,2222.6666666666665,95.47222222222223,21.34180602858557,0.0,0.0,0.0,38.48000000000001
45,2023-04-19,574.6666666666666,15485.333333333334,2457.3333333333335,95.77777777777777,21.109623442971127,0.0,0.0,0.0,38.765000000000015
45,2023-04-20,574.6666666666666,15669.333333333334,1967.0,95.77777777777777,20.861739845700022,0.0,0.0,0.0,48.335
45,2023-04-21,563.1666666666666,15634.666666666666,1911.0,93.8611111111111,20.48959399340497,0.0,0.0,0.0,67.53500000000001
45,2023-04-22,549.6666666666666,15553.333333333334,2450.6666666666665,91.61111111111111,20.10300400057151,0.0,0.0,0.0,57.6275
45,2023-04-23,549.6666666666666,15425.333333333334,2397.3333333333335,91.61111111111111,20.269819488863916,0.0,0.0,0.0,44.01499999999999
45,2023-04-24,549.6666666666666,15293.333333333334,3278.3333333333335,91.61111111111111,20.44477259517582,0.0,0.0,0.0,39.335
45,2023-04-25,565.5,15481.333333333334,3488.3333333333335,94.25,20.77826522263371,0.0,0.0,0.0,39.365
45,2023-04-26,574.6666666666666,15912.0,2765.0,95.77777777777777,20.543586950449697,0.0,0.0,0.0,43.76749999999999
45,2023-04-27,345.5,9680.0,5559.666666666667,57.58333333333333,20.302883953168042,0.0,0.0,0.0,47.622499999999995
45,2023-04-28,243.0,7044.0,7173.666666666667,40.5,19.623296422487225,0.0,0.0,0.0,50.4125
45,2023-04-29,574.6666666666666,16529.333333333332,2785.3333333333335,95.77777777777777,19.776330294963834,0.0,0.0,0.0,47.80250000000001
45,2023-04-30,565.5,16522.666666666668,1747.0,94.25,19.468724782117494,0.0,0.0,0.0,50.945
45,2023-05-01,574.6666666666666,16321.333333333334,3298.6666666666665,95.77777777777777,20.028360972687416,0.0,0.0,0.0,45.48499999999999
45,2023-05-02,578.1666666666666,16297.333333333334,2029.3333333333333,96.36111111111111,20.18001752161226,0.0,0.0,0.0,42.964999999999996
45,2023-05-03,598.6666666666666,15268.0,1224.6666666666667,99.77777777777777,22.304267458446134,0.0,0.0,0.0,39.68
45,2023-05-04,595.6666666666666,14393.333333333334,995.0,99.27777777777777,23.541110853790332,0.0,0.0,0.0,45.22
45,2023-05-05,597.0,14136.0,1140.6666666666667,99.5,24.023309281267686,0.0,0.0,0.0,48.31739130434784
45,2023-05-06,599.6666666666666,14584.0,1408.6666666666667,99.94444444444444,23.38935743889803,0.0,0.0,0.0,50.72782608695652
45,2023-05-07,598.8333333333334,14910.666666666666,566.3333333333334,99.80555555555556,22.8451462785776,0.0,0.0,0.0,55.54727272727273
45,2023-05-08,599.6666666666666,14994.666666666666,1130.6666666666667,99.94444444444444,22.748781048076356,0.0,0.0,0.0,53.96
45,2023-05-09,599.6666666666666,14716.0,2714.6666666666665,99.94444444444444,23.179558907915798,0.0,0.0,0.0,48.98000000000001
45,2023-05-10,599.6666666666666,14592.0,2168.6666666666665,99.94444444444444,23.37653432626706,0.0,0.0,0.0,51.407272727272726
45,2023-05-11,599.6666666666666,14838.666666666666,1974.0,99.94444444444444,22.9879406655285,0.0,0.0,0.0,59.720000000000006
45,2023-05-12,485.0,9733.333333333334,3918.6666666666665,80.83333333333333,28.344263698630133,0.0,0.0,0.0,66.14857142857143
45,2023-05-13,598.3333333333334,8506.666666666666,1736.3333333333333,99.72222222222223,40.01002481713689,0.0,0.0,0.0,60.87826086956522
45,2023-05-14,599.6666666666666,8088.0,2561.0,99.94444444444444,42.17487498626223,0.0,0.0,0.0,49.76272727272728
45,2023-05-15,599.0,8689.333333333334,1516.3333333333333,99.83333333333333,39.21257864047875,0.0,0.0,0.0,52.7525
45,2023-05-16,368.5,5873.333333333333,4483.333333333333,61.416666666666664,35.68928774120318,0.0,0.0,0.0,58.13272727272727
45,2023-05-17,598.8333333333334,9234.666666666666,1086.3333333333333,99.80555555555556,36.88669807007412,0.0,0.0,0.0,41.03000000000001
45,2023-05-18,598.5,10188.0,1453.0,99.75,33.41644581861013,0.0,0.0,0.0,47.92249999999999
45,2023-05-19,565.0,9060.0,1643.6666666666667,94.16666666666667,35.47360191317145,0.0,0.0,0.0,60.580869565217384
45,2023-05-20,599.1666666666666,8542.666666666666,1415.0,99.86111111111111,39.89690637844024,0.0,0.0,0.0,58.97652173913043
45,2023-05-21,285.5,6965.333333333333,4628.0,47.583333333333336,23.315742247320063,0.0,0.0,0.0,57.617272727272734
45,2023-05-22,594.0,13976.0,1316.6666666666667,99.0,24.176230681167716,0.0,0.0,0.0,55.436
45,2023-05-23,596.3333333333334,14098.666666666666,1662.6666666666667,99.3888888888889,24.060025376710172,0.0,0.0,0.0,61.86434782608695
45,2023-05-24,597.1666666666666,14070.666666666666,1723.3333333333333,99.52777777777779,24.14159283300167,0.0,0.0,0.0,56.120000000000005
45,2023-05-25,599.1666666666666,13974.666666666666,2123.3333333333335,99.86111111111111,24.388844496390295,0.0,0.0,0.0,46.783478260869565
45,2023-05-26,599.6666666666666,14180.0,2663.3333333333335,99.94444444444444,24.05573969597242,0.0,0.0,0.0,51.25999999999999
45,2023-05-27,594.1666666666666,14517.333333333334,2179.0,99.02777777777779,23.28125956710752,0.0,0.0,0.0,58.624347826086954
45,2023-05-28,584.3333333333334,14197.333333333334,1805.0,97.38888888888889,23.412021819434006,0.0,0.0,0.0,64.64545454545454
45,2023-05-29,460.1666666666667,11546.666666666666,4439.0,76.69444444444444,22.669584776751346,0.0,0.0,0.0,67.59909090909092
45,2023-05-30,376.0,9381.333333333334,5372.666666666667,62.66666666666667,22.798607163160884,0.0,0.0,0.0,71.00272727272728
45,2023-05-31,468.8333333333333,10617.333333333334,5042.0,78.13888888888889,25.11817415965507,0.0,0.0,0.0,71.5057142857143
45,2023-06-01,399.8333333333333,8866.666666666666,5244.666666666667,66.63888888888889,25.65096177944862,0.0,0.0,0.0,71.56249999999999
45,2023-06-02,399.6666666666667,8878.666666666666,4934.666666666667,66.61111111111111,25.605615207488615,0.0,0.0,0.0,72.03363636363638
45,2023-06-03,429.8333333333333,9345.333333333334,5393.0,71.63888888888889,26.163168188519524,0.0,0.0,0.0,65.53727272727272
45,2023-06-04,549.8333333333334,11480.0,4162.0,91.63888888888889,27.24420973674022,0.0,0.0,0.0,56.78
45,2023-06-05,548.8333333333334,11536.0,1943.0,91.47222222222223,27.06264688318693,0.0,0.0,0.0,56.78272727272727
45,2023-06-06,494.3333333333333,9532.0,3077.6666666666665,82.38888888888889,29.499924231827297,0.0,0.0,0.0,56.7875
45,2023-06-07,517.8333333333334,9025.333333333334,4271.333333333333,86.30555555555556,32.63711712709903,0.0,0.0,0.0,53.698181818181816
45,2023-06-08,578.0,10734.666666666666,2999.6666666666665,96.33333333333334,30.62840019873308,0.0,0.0,0.0,52.128695652173924
45,2023-06-09,593.0,12040.0,2454.6666666666665,98.83333333333333,28.016459025470652,0.0,0.0,0.0,53.975652173913026
45,2023-06-10,588.8333333333334,15120.0,3197.3333333333335,98.13888888888889,22.152647339800115,0.0,0.0,0.0,59.33652173913045
45,2023-06-11,542.1666666666666,15290.666666666666,2471.0,90.36111111111111,20.16932805778398,0.0,0.0,0.0,67.9295652173913
45,2023-06-12,454.6666666666667,12712.0,4696.333333333333,75.77777777777777,20.345308020418152,0.0,0.0,0.0,67.82782608695653
45,2023-06-13,521.3333333333334,11242.666666666666,4348.666666666667,86.8888888888889,26.377352150537636,0.0,0.0,0.0,61.806363636363635
45,2023-06-14,549.6666666666666,11234.666666666666,4122.0,91.61111111111111,27.830707532241473,0.0,0.0,0.0,57.39565217391305
45,2023-06-15,564.6666666666666,11921.333333333334,3278.3333333333335,94.11111111111111,26.94339745740596,0.0,0.0,0.0,63.9304347826087
45,2023-06-16,529.5,10886.666666666666,3391.3333333333335,88.25,27.66661818738518,0.0,0.0,0.0,58.632500000000014
45,2023-06-17,524.3333333333334,10085.333333333334,3409.6666666666665,87.3888888888889,29.57346752159351,0.0,0.0,0.0,62.09130434782608
45,2023-06-18,483.8333333333333,8960.0,4095.6666666666665,80.6388888888889,30.7165767609127,0.0,0.0,0.0,62.788181818181826
45,2023-06-19,448.3333333333333,8628.0,4161.0,74.72222222222223,29.55806032040385,0.0,0.0,0.0,66.62545454545455
45,2023-06-20,577.6666666666666,10705.333333333334,852.6666666666666,96.27777777777777,30.69461223896708,0.0,0.0,0.0,70.04260869565218
45,2023-06-21,597.3333333333334,10682.666666666666,1219.0,99.55555555555556,31.80695623231819,0.0,0.0,0.0,68.8509090909091
45,2023-06-22,578.0,10780.0,1591.0,96.33333333333334,30.499598021026593,0.0,0.0,0.0,67.7790909090909
45,2023-06-23,595.3333333333334,11017.333333333334,2403.0,99.22222222222223,30.737514623421674,0.0,0.0,0.0,70.1525
45,2023-06-24,596.3333333333334,10721.333333333334,2561.6666666666665,99.3888888888889,31.639187704680182,0.0,0.0,0.0,69.72500000000001
45,2023-06-25,596.0,10744.0,2001.0,99.33333333333333,31.55479027053859,0.0,0.0,0.0,72.0090909090909
45,2023-06-26,379.0,7134.666666666667,4470.666666666667,63.16666666666667,30.216945430760607,0.0,0.0,0.0,71.72
45,2023-06-27,375.3333333333333,6712.0,4282.0,62.55555555555555,31.80901536220368,0.0,0.0,0.0,68.846
45,2023-06-28,587.5,10201.333333333334,959.6666666666666,97.91666666666666,32.759402365703835,0.0,0.0,0.0,61.7313043478261
45,2023-06-29,580.8333333333334,9884.0,614.6666666666666,96.80555555555556,33.427495053734425,0.0,0.0,0.0,65.54260869565218
45,2023-06-30,565.0,12252.0,1140.0,94.16666666666667,26.231703667428448,0.0,0.0,0.0,71.4875
45,2023-07-01,563.8333333333334,15322.666666666666,1069.3333333333333,93.97222222222223,20.931552021696255,0.0,0.0,0.0,73.3325
45,2023-07-02,440.6666666666667,12202.666666666666,3844.0,73.44444444444444,20.541894303613052,0.0,0.0,0.0,71.09913043478261
45,2023-07-03,475.5,13300.0,3092.3333333333335,79.25,20.336860902255637,0.0,0.0,0.0,70.6590909090909
45,2023-07-04,570.6666666666666,16054.666666666666,1503.3333333333333,95.11111111111111,20.219306259170057,0.0,0.0,0.0,72.86
45,2023-07-05,552.3333333333334,15406.666666666666,2094.0,92.05555555555556,20.392834992066923,0.0,0.0,0.0,74.0536842105263
45,2023-07-06,558.3333333333334,15260.0,3084.0,93.05555555555556,20.812490898500073,0.0,0.0,0.0,77.85304347826087
45,2023-07-07,574.6666666666666,15228.0,1833.6666666666667,95.77777777777777,21.46634853924058,0.0,0.0,0.0,72.2
45,2023-07-08,570.0,15262.666666666666,1193.0,95.0,21.243666462828685,0.0,0.0,0.0,70.46
45,2023-07-09,563.6666666666666,15618.666666666666,1805.3333333333333,93.94444444444444,20.528793893346993,0.0,0.0,0.0,68.99391304347827
45,2023-07-10,572.0,15525.333333333334,2515.3333333333335,95.33333333333334,20.957531776021984,0.0,0.0,0.0,67.0325
45,2023-07-11,570.0,15422.666666666666,2816.3333333333335,95.0,21.02327742716348,0.0,0.0,0.0,71.57545454545456
45,2023-07-12,574.6666666666666,15193.333333333334,3069.0,95.77777777777777,21.515328360391983,0.0,0.0,0.0,70.862
45,2023-07-13,574.6666666666666,15446.666666666666,1972.6666666666667,95.77777777777777,21.16246583225435,0.0,0.0,0.0,73.58857142857141
45,2023-07-14,574.6666666666666,15746.666666666666,2594.6666666666665,95.77777777777777,20.759285915890487,0.0,0.0,0.0,70.8275
45,2023-07-15,574.1666666666666,15756.0,2693.6666666666665,95.69444444444444,20.72893747708104,0.0,0.0,0.0,76.14285714285714
45,2023-07-16,541.8333333333334,15258.666666666666,3082.6666666666665,90.30555555555554,20.199200090294767,0.0,0.0,0.0,72.56260869565217
45,2023-07-17,549.8333333333334,15660.0,2621.6666666666665,91.63888888888889,19.972128210586064,0.0,0.0,0.0,72.6725
45,2023-07-18,507.1666666666667,14337.333333333334,3227.0,84.52777777777779,20.121824529588643,0.0,0.0,0.0,69.1895652173913
45,2023-07-19,537.5,14906.666666666666,3623.0,89.58333333333334,20.510817307692307,0.0,0.0,0.0,67.63217391304347
45,2023-07-20,574.6666666666666,15921.333333333334,3076.6666666666665,95.77777777777777,20.5315439801245,0.0,0.0,0.0,69.67727272727274
45,2023-07-21,573.1666666666666,15873.333333333334,2704.3333333333335,95.52777777777777,20.53987645247095,0.0,0.0,0.0,66.53652173913044
45,2023-07-22,570.3333333333334,15924.0,1656.0,95.05555555555556,20.37331142370705,0.0,0.0,0.0,67.46000000000001
45,2023-07-23,564.1666666666666,15876.0,1939.0,94.02777777777777,20.21395852579715,0.0,0.0,0.0,68.82173913043478
45,2023-07-24,570.1666666666666,15925.333333333334,2464.3333333333335,95.02777777777777,20.365652559164992,0.0,0.0,0.0,68.1523076923077
45,2023-07-25,560.3333333333334,15814.666666666666,2290.6666666666665,93.38888888888889,20.15447334401259,0.0,0.0,0.0,72.75500000000001
45,2023-07-26,465.8333333333333,13660.0,4081.0,77.63888888888889,19.398354888563528,0.0,0.0,0.0,74.58636363636364
45,2023-07-27,17.0,537.3333333333334,10977.333333333334,2.833333333333333,17.996588089330025,0.0,0.0,0.0,74.48
45,2023-07-28,0.0,0.0,10572.0,0.0,0.0,0.0,0.0,0.0,76.475
45,2023-07-29,286.8333333333333,7854.666666666667,6678.666666666667,47.80555555555556,20.772410598087475,0.0,0.0,0.0,70.25750000000001
45,2023-07-30,549.6666666666666,15318.666666666666,2438.0,91.61111111111111,20.410961934604114,0.0,0.0,0.0,63.36695652173912
45,2023-07-31,561.0,15534.666666666666,1727.0,93.5,20.542153034074328,0.0,0.0,0.0,61.45739130434782
45,2023-08-01,561.0,15369.333333333334,1359.6666666666667,93.5,20.76313221132992,0.0,0.0,0.0,61.042608695652184
45,2023-08-02,544.8333333333334,15105.333333333334,405.0,90.80555555555556,20.517214302527435,0.0,0.0,0.0,63.6875
45,2023-08-03,534.5,15272.0,2206.3333333333335,89.08333333333334,19.908421730399862,0.0,0.0,0.0,70.83714285714284
45,2023-08-04,325.6666666666667,9112.0,5683.666666666667,54.27777777777778,20.33033972295386,0.0,0.0,0.0,71.68249999999999
45,2023-08-05,548.0,15046.666666666666,1928.3333333333333,91.33333333333333,20.716925121843154,0.0,0.0,0.0,66.6125
45,2023-08-06,542.6666666666666,15180.0,2655.6666666666665,90.44444444444444,20.335104669887276,0.0,0.0,0.0,67.69478260869565
45,2023-08-07,566.5,15692.0,3228.3333333333335,94.41666666666667,20.535564831336565,0.0,0.0,0.0,73.4075
45,2023-08-08,573.5,15776.0,2559.6666666666665,95.58333333333333,20.67862047836376,0.0,0.0,0.0,65.3225
45,2023-08-09,554.1666666666666,15241.333333333334,2681.0,92.36111111111111,20.682473463972237,0.0,0.0,0.0,68.33749999999999
45,2023-08-10,543.3333333333334,15102.666666666666,2857.6666666666665,90.55555555555556,20.464340366675493,0.0,0.0,0.0,65.0525
45,2023-08-11,549.0,15244.0,2837.6666666666665,91.5,20.486060089215428,0.0,0.0,0.0,65.24749999999999
45,2023-08-12,548.8333333333334,15281.333333333334,2534.3333333333335,91.47222222222223,20.42980724485938,0.0,0.0,0.0,67.05304347826088
45,2023-08-13,548.5,15386.666666666666,2471.0,91.41666666666667,20.277626733102252,0.0,0.0,0.0,69.68
45,2023-08-14,547.8333333333334,15408.0,2813.3333333333335,91.30555555555556,20.224939064843657,0.0,0.0,0.0,67.49750000000002
45,2023-08-15,382.8333333333333,10805.333333333334,6119.0,63.80555555555556,20.153784653668968,0.0,0.0,0.0,66.2075
45,2023-08-16,596.1666666666666,16057.333333333334,2372.6666666666665,99.36111111111111,21.119289559633533,0.0,0.0,0.0,67.66250000000001
45,2023-08-17,594.1666666666666,15966.666666666666,2297.0,99.02777777777779,21.16796276965901,0.0,0.0,0.0,70.48249999999999
45,2023-08-18,570.1666666666666,15078.666666666666,2643.0,95.02777777777777,21.50918332006956,0.0,0.0,0.0,63.672499999999985
45,2023-08-19,563.6666666666666,14882.666666666666,2602.6666666666665,93.94444444444444,21.544014662844173,0.0,0.0,0.0,62.18272727272727
45,2023-08-20,568.3333333333334,15004.0,1576.3333333333333,94.72222222222221,21.546717171717173,0.0,0.0,0.0,66.69909090909091
45,2023-08-21,546.8333333333334,14876.0,2833.6666666666665,91.13888888888889,20.909991111708642,0.0,0.0,0.0,67.73
45,2023-08-22,560.1666666666666,15264.0,2023.3333333333333,93.3611111111111,20.87535850512462,0.0,0.0,0.0,62.388695652173915
45,2023-08-23,571.6666666666666,15597.333333333334,2877.3333333333335,95.27777777777777,20.84863153245569,0.0,0.0,0.0,63.84285714285714
45,2023-08-24,572.0,15530.666666666666,2695.0,95.33333333333334,20.95033482142857,0.0,0.0,0.0,64.22749999999999
45,2023-08-25,570.5,15554.666666666666,3217.0,95.08333333333333,20.863154680267442,0.0,0.0,0.0,68.99391304347827
45,2023-08-26,574.5,15586.666666666666,2914.3333333333335,95.75,20.966301325919588,0.0,0.0,0.0,68.0409090909091
45,2023-08-27,268.0,8773.333333333334,6356.666666666667,44.666666666666664,17.376215805471123,0.0,0.0,0.0,61.63249999999999
45,2023-08-28,0.0,1.3333333333333333,12149.0,0.0,0.0,0.0,0.0,0.0,60.58250000000001
45,2023-08-29,325.1666666666667,8870.666666666666,7070.666666666667,54.19444444444444,20.851379703391952,0.0,0.0,0.0,68.8925
45,2023-08-30,574.1666666666666,15450.666666666666,3111.0,95.69444444444444,21.138579061672992,0.0,0.0,0.0,63.76249999999999
45,2023-08-31,478.1666666666667,12830.666666666666,3635.0,79.69444444444444,21.19898723544286,0.0,0.0,0.0,58.7075
45,2023-09-01,547.0,15005.333333333334,2297.6666666666665,91.16666666666666,20.736082726141813,0.0,0.0,0.0,59.622499999999995
45,2023-09-02,79.83333333333333,2176.0,10191.666666666666,13.305555555555557,20.86942146650327,0.0,0.0,0.0,65.8325
45,2023-09-03,0.0,0.0,11680.666666666666,0.0,0.0,0.0,0.0,0.0,71.39
45,2023-09-04,365.6666666666667,10073.333333333334,4763.0,60.94444444444444,20.648913523053164,0.0,0.0,0.0,74.2509090909091
45,2023-09-05,545.6666666666666,14965.333333333334,2411.6666666666665,90.94444444444446,20.740826948206227,0.0,0.0,0.0,73.43272727272726
45,2023-09-06,576.6666666666666,15918.666666666666,1205.6666666666667,96.11111111111111,20.606450847362982,0.0,0.0,0.0,75.56
45,2023-09-07,453.0,12653.333333333334,3438.3333333333335,75.5,20.364712855637514,0.0,0.0,0.0,73.09478260869564
45,2023-09-08,433.8333333333333,12176.0,4281.333333333333,72.30555555555556,20.2676462804789,0.0,0.0,0.0,69.74000000000001
45,2023-09-09,517.3333333333334,14529.333333333334,2750.3333333333335,86.22222222222223,20.253953687559267,0.0,0.0,0.0,64.88000000000001
