ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
45,2023-09-10,524.8333333333334,15617.333333333334,3341.3333333333335,87.47222222222221,19.11611208344005,0.0,0.0,0.0,65.80250000000001
45,2023-09-11,537.6666666666666,15682.666666666666,2090.3333333333335,89.61111111111111,19.50195899223488,0.0,0.0,0.0,63.620000000000005
45,2023-09-12,543.6666666666666,15186.666666666666,1837.3333333333333,90.61111111111111,20.363634035703836,0.0,0.0,0.0,66.5825
45,2023-09-13,305.1666666666667,8693.333333333334,5790.0,50.861111111111114,19.968056620654394,0.0,0.0,0.0,63.18090909090909
45,2023-09-14,539.8333333333334,14916.0,2300.6666666666665,89.97222222222221,20.58696664282947,0.0,0.0,0.0,54.21826086956523
45,2023-09-15,542.3333333333334,15472.0,2444.0,90.38888888888889,19.939069142824316,0.0,0.0,0.0,54.79249999999999
45,2023-09-16,540.5,14721.333333333334,2480.6666666666665,90.08333333333334,20.884957204963317,0.0,0.0,0.0,55.654999999999994
45,2023-09-17,539.6666666666666,15058.666666666666,1096.3333333333333,89.94444444444444,20.38562879995278,0.0,0.0,0.0,54.32
45,2023-09-18,513.6666666666666,14652.0,2731.0,85.61111111111111,19.942036733703404,0.0,0.0,0.0,56.42521739130434
45,2023-09-19,524.8333333333334,14266.666666666666,2756.6666666666665,87.47222222222221,20.92588979750779,0.0,0.0,0.0,57.087500000000006
45,2023-09-20,524.6666666666666,14228.0,3068.0,87.44444444444444,20.97609564864274,0.0,0.0,0.0,54.296521739130434
45,2023-09-21,524.8333333333334,14112.0,3536.0,87.47222222222221,21.15523628432855,0.0,0.0,0.0,52.15142857142856
45,2023-09-22,524.8333333333334,13984.0,2368.0,87.47222222222221,21.34887689105009,0.0,0.0,0.0,57.437272727272735
45,2023-09-23,540.0,14150.666666666666,3256.6666666666665,90.0,21.70710449448789,0.0,0.0,0.0,52.429999999999986
45,2023-09-24,549.6666666666666,15053.333333333334,1792.6666666666667,91.61111111111111,20.770729997047532,0.0,0.0,0.0,56.558260869565224
45,2023-09-25,546.8333333333334,14982.666666666666,2657.0,91.13888888888889,20.761125819465455,0.0,0.0,0.0,56.48
45,2023-09-26,524.6666666666666,14140.0,3351.0,87.44444444444444,21.106639949709255,0.0,0.0,0.0,55.46545454545455
45,2023-09-27,524.8333333333334,14505.333333333334,2046.6666666666667,87.47222222222221,20.581581104268164,0.0,0.0,0.0,52.64857142857142
45,2023-09-28,524.8333333333334,14720.0,1999.3333333333333,87.47222222222221,20.281433046497586,0.0,0.0,0.0,57.513043478260855
45,2023-09-29,524.6666666666666,14578.666666666666,3808.0,87.44444444444444,20.47154899091519,0.0,0.0,0.0,60.305
45,2023-09-30,524.8333333333334,14529.333333333334,2588.3333333333335,87.47222222222221,20.547583815117314,0.0,0.0,0.0,58.745
45,2023-10-01,500.8333333333333,14156.0,3742.6666666666665,83.47222222222223,20.1250843772566,0.0,0.0,0.0,59.502500000000005
45,2023-10-02,549.8333333333334,15522.666666666666,1543.6666666666667,91.63888888888889,20.148827163144933,0.0,0.0,0.0,61.77363636363637
45,2023-10-03,549.6666666666666,15421.333333333334,2812.3333333333335,91.61111111111111,20.27507709378062,0.0,0.0,0.0,65.56608695652173
45,2023-10-04,418.0,12020.0,3344.3333333333335,69.66666666666667,19.78139212423738,0.0,0.0,0.0,69.8
45,2023-10-05,141.5,4144.0,5253.666666666667,23.583333333333336,19.42324243886744,0.0,0.0,0.0,68.53250000000001
45,2023-10-06,0.0,0.0,7166.0,0.0,0.0,0.0,0.0,0.0,66.00500000000001
45,2023-10-07,0.0,70.66666666666667,7821.0,0.0,0.0,0.0,0.0,0.0,53.29250000000001
45,2023-10-08,174.33333333333334,4901.333333333333,6416.0,29.055555555555557,20.232578436706564,0.0,0.0,0.0,48.91999999999999
45,2023-10-09,520.1666666666666,14172.0,378.3333333333333,86.69444444444444,20.87836147959984,0.0,0.0,0.0,47.22956521739131
45,2023-10-10,537.1666666666666,14524.0,340.6666666666667,89.52777777777777,21.038164800024482,0.0,0.0,0.0,49.6025
45,2023-10-11,283.5,8174.666666666667,3613.6666666666665,47.25,19.727318137334855,0.0,0.0,0.0,50.86250000000001
45,2023-10-12,534.1666666666666,15137.333333333334,495.0,89.02777777777777,20.073007501688245,0.0,0.0,0.0,49.35826086956522
45,2023-10-13,539.8333333333334,15152.0,464.0,89.97222222222221,20.266314311275373,0.0,0.0,0.0,44.69391304347826
45,2023-10-14,539.6666666666666,15445.333333333334,330.0,89.94444444444444,19.87528415630755,0.0,0.0,0.0,45.79739130434781
45,2023-10-15,347.0,11718.666666666666,843.6666666666666,57.833333333333336,16.84365399931733,0.0,0.0,0.0,45.65652173913043
45,2023-10-16,435.6666666666667,12269.333333333334,868.3333333333334,72.61111111111111,20.198466818807507,0.0,0.0,0.0,49.42250000000001
45,2023-10-17,452.8333333333333,12684.0,821.3333333333334,75.47222222222221,20.30800176950839,0.0,0.0,0.0,49.162608695652175
45,2023-10-18,451.3333333333333,12788.0,1148.6666666666667,75.22222222222223,20.07612171132659,0.0,0.0,0.0,49.1975
45,2023-10-19,471.5,13086.666666666666,1098.3333333333333,78.58333333333334,20.494517320427914,0.0,0.0,0.0,50.0704347826087
45,2023-10-20,501.1666666666667,13909.333333333334,943.6666666666666,83.52777777777777,20.495612458461146,0.0,0.0,0.0,55.97
45,2023-10-21,538.8333333333334,14896.0,3579.3333333333335,89.80555555555556,20.57642059016589,0.0,0.0,0.0,50.70363636363636
45,2023-10-22,549.6666666666666,16329.333333333334,4539.0,91.61111111111111,19.14767221904684,0.0,0.0,0.0,41.412499999999994
45,2023-10-23,512.0,15149.333333333334,3328.0,85.33333333333334,19.224784368949127,0.0,0.0,0.0,42.59652173913044
45,2023-10-24,549.6666666666666,15505.333333333334,3015.3333333333335,91.61111111111111,20.165237051050532,0.0,0.0,0.0,52.828571428571436
45,2023-10-25,517.3333333333334,15264.0,2154.3333333333335,86.22222222222223,19.279117167481946,0.0,0.0,0.0,62.00749999999999
45,2023-10-26,549.6666666666666,15934.666666666666,2913.6666666666665,91.61111111111111,19.62191797060218,0.0,0.0,0.0,63.93714285714286
45,2023-10-27,546.8333333333334,15964.0,2368.0,91.13888888888889,19.484905272975304,0.0,0.0,0.0,64.93181818181819
45,2023-10-28,540.1666666666666,16046.666666666666,490.6666666666667,90.02777777777777,19.148201426395232,0.0,0.0,0.0,54.26749999999999
45,2023-10-29,549.6666666666666,16258.666666666666,1274.0,91.61111111111111,19.230895659067297,0.0,0.0,0.0,44.464999999999996
45,2023-10-30,549.6666666666666,15742.666666666666,2693.3333333333335,91.61111111111111,19.86122992010389,0.0,0.0,0.0,43.31545454545455
45,2023-10-31,549.8333333333334,14772.0,4105.333333333333,91.63888888888889,21.17272730691699,0.0,0.0,0.0,36.0875
45,2023-11-01,549.6666666666666,15264.0,3630.0,91.61111111111111,20.484061990449568,0.0,0.0,0.0,33.17818181818183
45,2023-11-02,549.8333333333334,15766.666666666666,2882.6666666666665,91.63888888888889,19.837010218463703,0.0,0.0,0.0,34.89565217391304
45,2023-11-03,448.3333333333333,12992.0,4026.3333333333335,74.72222222222223,19.629536980021893,0.0,0.0,0.0,46.3175
45,2023-11-04,564.6666666666666,15949.333333333334,1468.6666666666667,94.11111111111111,20.138849412026975,0.0,0.0,0.0,50.18782608695653
45,2023-11-05,548.1666666666666,15972.0,1560.0,91.36111111111111,19.52263161922253,0.0,0.0,0.0,41.997499999999995
45,2023-11-06,325.8333333333333,8833.333333333334,5715.333333333333,54.30555555555555,20.98243710691824,0.0,0.0,0.0,41.4990909090909
45,2023-11-07,518.3333333333334,13712.0,3923.3333333333335,86.38888888888889,21.502718624400366,0.0,0.0,0.0,49.827499999999986
45,2023-11-08,524.8333333333334,13854.666666666666,4315.0,87.47222222222221,21.548168687646363,0.0,0.0,0.0,34.83090909090909
45,2023-11-09,518.0,14278.666666666666,2423.3333333333335,86.33333333333333,20.636077131384816,0.0,0.0,0.0,44.86181818181818
45,2023-11-10,493.5,13552.0,1229.3333333333333,82.25,20.714230371900825,0.0,0.0,0.0,42.1625
45,2023-11-11,523.8333333333334,13854.666666666666,2462.3333333333335,87.30555555555556,21.50711152279216,0.0,0.0,0.0,37.43130434782609
45,2023-11-12,169.16666666666666,4418.666666666667,9245.0,28.194444444444443,21.777528414805875,0.0,0.0,0.0,32.140869565217386
45,2023-11-13,0.0,2.6666666666666665,9562.333333333334,0.0,0.0,0.0,0.0,0.0,33.1895652173913
45,2023-11-14,284.8333333333333,7370.666666666667,4638.333333333333,47.47222222222222,21.982094940906897,0.0,0.0,0.0,37.51739130434783
45,2023-11-15,545.3333333333334,14641.333333333334,1638.6666666666667,90.88888888888889,21.186853049206206,0.0,0.0,0.0,39.27826086956521
45,2023-11-16,548.1666666666666,15212.0,1389.6666666666667,91.36111111111111,20.49799317790049,0.0,0.0,0.0,44.699
45,2023-11-17,480.3333333333333,13734.666666666666,2430.0,80.05555555555556,19.893428631524447,0.0,0.0,0.0,51.309090909090905
45,2023-11-18,116.33333333333333,3056.0,9355.333333333334,19.38888888888889,21.653886707388015,0.0,0.0,0.0,35.31714285714286
45,2023-11-19,549.6666666666666,14469.333333333334,1885.0,91.61111111111111,21.609062077650815,0.0,0.0,0.0,36.116521739130434
45,2023-11-20,549.6666666666666,13953.333333333334,2212.0,91.61111111111111,22.408174072304504,0.0,0.0,0.0,28.86500000000001
45,2023-11-21,495.3333333333333,13001.333333333334,2914.3333333333335,82.55555555555556,21.67178579974704,0.0,0.0,0.0,31.805000000000003
45,2023-11-22,553.3333333333334,13137.333333333334,1136.3333333333333,92.22222222222223,23.95877736053317,0.0,0.0,0.0,42.934999999999995
45,2023-11-23,572.6666666666666,14581.333333333334,773.6666666666666,95.44444444444444,22.340336198488174,0.0,0.0,0.0,39.050000000000004
45,2023-11-24,554.3333333333334,14229.333333333334,520.6666666666666,92.38888888888889,22.160087924787604,0.0,0.0,0.0,30.465263157894732
45,2023-11-25,571.1666666666666,15384.0,565.0,95.19444444444444,21.119256298029697,0.0,0.0,0.0,31.108181818181812
45,2023-11-26,510.3333333333333,13896.0,454.0,85.05555555555556,20.89051605577944,0.0,0.0,0.0,36.014782608695654
45,2023-11-27,548.8333333333334,14748.0,584.3333333333334,91.47222222222223,21.16861231654763,0.0,0.0,0.0,35.0
45,2023-11-28,572.0,15152.0,1435.3333333333333,95.33333333333334,21.47390883491728,0.0,0.0,0.0,26.089999999999993
45,2023-11-29,573.3333333333334,15290.666666666666,1937.6666666666667,95.55555555555556,21.328769910475526,0.0,0.0,0.0,25.457391304347833
45,2023-11-30,574.6666666666666,15904.0,2198.0,95.77777777777777,20.55392074670244,0.0,0.0,0.0,36.10210526315789
45,2023-12-01,572.5,13398.666666666666,937.3333333333334,95.41666666666667,24.305185839387004,0.0,0.0,0.0,41.65249999999999
45,2023-12-02,412.8333333333333,11792.0,2333.3333333333335,68.80555555555556,19.914633744158,0.0,0.0,0.0,44.0225
45,2023-12-03,23.666666666666668,664.0,12217.666666666666,3.944444444444444,20.27468206157965,0.0,0.0,0.0,42.94250000000002
45,2023-12-04,0.0,0.0,11944.0,0.0,0.0,0.0,0.0,0.0,39.47818181818183
45,2023-12-05,100.66666666666667,2625.3333333333335,8309.333333333334,16.77777777777778,21.81153715930252,0.0,0.0,0.0,31.943749999999994
45,2023-12-06,539.5,14216.0,410.3333333333333,89.91666666666667,21.58733703807916,0.0,0.0,0.0,28.827500000000004
45,2023-12-07,545.5,14808.0,449.0,90.91666666666667,20.954793580046825,0.0,0.0,0.0,30.755000000000006
45,2023-12-08,512.8333333333334,14146.666666666666,1012.3333333333334,85.47222222222223,20.62087849513038,0.0,0.0,0.0,40.78869565217392
45,2023-12-09,549.6666666666666,15021.333333333334,932.0,91.61111111111111,20.814977957275577,0.0,0.0,0.0,48.29750000000001
45,2023-12-10,549.6666666666666,14606.666666666666,1253.0,91.61111111111111,21.405891525939445,0.0,0.0,0.0,43.452499999999986
45,2023-12-11,548.0,15017.333333333334,754.0,91.33333333333333,20.757391458758768,0.0,0.0,0.0,33.08
45,2023-12-12,529.6666666666666,14320.0,561.6666666666666,88.27777777777777,21.03994801365611,0.0,0.0,0.0,37.90727272727273
45,2023-12-13,376.8333333333333,9925.333333333334,3733.3333333333335,62.80555555555556,21.596792159233388,0.0,0.0,0.0,31.507368421052632
45,2023-12-14,549.6666666666666,13993.333333333334,614.6666666666666,91.61111111111111,22.34412021597586,0.0,0.0,0.0,31.845714285714287
45,2023-12-15,549.6666666666666,14634.666666666666,788.0,91.61111111111111,21.36493637633625,0.0,0.0,0.0,37.2904347826087
45,2023-12-16,549.6666666666666,15356.0,665.3333333333334,91.61111111111111,20.361339035049635,0.0,0.0,0.0,38.82434782608696
45,2023-12-17,549.6666666666666,15842.666666666666,785.0,91.61111111111111,19.73586447287213,0.0,0.0,0.0,45.29750000000001
45,2023-12-18,549.8333333333334,15097.333333333334,628.3333333333334,91.63888888888889,20.716474947746473,0.0,0.0,0.0,41.90749999999999
45,2023-12-19,549.3333333333334,15685.333333333334,703.3333333333334,91.55555555555556,19.921738637651593,0.0,0.0,0.0,26.667500000000004
45,2023-12-20,549.6666666666666,15494.666666666666,772.0,91.61111111111111,20.179118980007456,0.0,0.0,0.0,25.228571428571428
45,2023-12-21,549.6666666666666,15508.0,1069.0,91.61111111111111,20.161769552632332,0.0,0.0,0.0,26.0
45,2023-12-22,549.6666666666666,15805.333333333334,1573.3333333333333,91.61111111111111,19.782482003261908,0.0,0.0,0.0,25.665714285714287
45,2023-12-23,549.5,15748.0,959.0,91.58333333333334,19.848483405300147,0.0,0.0,0.0,35.720000000000006
45,2023-12-24,394.6666666666667,11516.0,3380.6666666666665,65.77777777777779,19.49457759252827,0.0,0.0,0.0,38.75
45,2023-12-25,524.8333333333334,14489.333333333334,706.0,87.47222222222221,20.60430853348057,0.0,0.0,0.0,44.12260869565217
45,2023-12-26,524.5,13677.333333333334,798.0,87.41666666666667,21.81368809709495,0.0,0.0,0.0,44.21
45,2023-12-27,524.6666666666666,14165.333333333334,818.3333333333334,87.44444444444444,21.068892758534137,0.0,0.0,0.0,47.32399999999999
45,2023-12-28,524.8333333333334,14200.0,677.3333333333334,87.47222222222221,21.024133411580596,0.0,0.0,0.0,46.56105263157894
45,2023-12-29,524.0,14030.666666666666,613.6666666666666,87.33333333333333,21.244084386581772,0.0,0.0,0.0,41.2475
45,2023-12-30,522.8333333333334,13689.333333333334,622.0,87.13888888888889,21.72531127236129,0.0,0.0,0.0,33.18173913043478
45,2023-12-31,522.1666666666666,13589.333333333334,620.0,87.02777777777779,21.857275722789115,0.0,0.0,0.0,30.695
45,2024-01-01,524.3333333333334,13641.333333333334,645.0,87.3888888888889,21.86430537907666,0.0,0.0,0.0,28.032499999999995
45,2024-01-02,407.5,10637.333333333334,2640.3333333333335,67.91666666666667,21.791136563048383,0.0,0.0,0.0,30.26
45,2024-01-03,518.3333333333334,13512.0,538.0,86.38888888888889,21.820994506940337,0.0,0.0,0.0,32.540000000000006
45,2024-01-04,512.5,13376.0,596.6666666666666,85.41666666666666,21.794787928628388,0.0,0.0,0.0,26.80454545454545
45,2024-01-05,524.5,13756.0,579.0,87.41666666666667,21.688941795095474,0.0,0.0,0.0,23.352500000000003
45,2024-01-06,512.6666666666666,13589.333333333334,578.0,85.44444444444444,21.459617019884874,0.0,0.0,0.0,23.465000000000003
45,2024-01-07,507.8333333333333,13670.666666666666,548.6666666666666,84.63888888888889,21.1308295945902,0.0,0.0,0.0,28.632500000000004
45,2024-01-08,523.5,13940.0,537.6666666666666,87.25,21.361854375896698,0.0,0.0,0.0,31.541000000000004
45,2024-01-09,468.5,12540.0,1559.0,78.08333333333334,21.25186735778841,0.0,0.0,0.0,37.029411764705884
45,2024-01-10,168.83333333333334,4277.333333333333,6730.666666666667,28.138888888888893,22.452780808395676,0.0,0.0,0.0,39.28608695652175
45,2024-01-11,476.1666666666667,12688.0,475.3333333333333,79.36111111111111,21.347688542104525,0.0,0.0,0.0,33.77652173913043
45,2024-01-12,491.6666666666667,13100.0,483.3333333333333,81.94444444444444,21.34934266327396,0.0,0.0,0.0,36.199999999999996
45,2024-01-13,506.5,13562.666666666666,500.6666666666667,84.41666666666666,21.243173662996462,0.0,0.0,0.0,36.8913043478261
45,2024-01-14,524.6666666666666,13964.0,531.0,87.44444444444444,21.372664629682674,0.0,0.0,0.0,22.5725
45,2024-01-15,524.6666666666666,13996.0,563.3333333333334,87.44444444444444,21.323798863167255,0.0,0.0,0.0,14.51
45,2024-01-16,524.6666666666666,14112.0,871.0,87.44444444444444,21.14851820357773,0.0,0.0,0.0,17.6225
45,2024-01-17,524.8333333333334,14138.666666666666,2022.3333333333333,87.47222222222221,21.115335800955613,0.0,0.0,0.0,12.709999999999999
45,2024-01-18,524.6666666666666,14137.333333333334,2481.0,87.44444444444444,21.11062120783426,0.0,0.0,0.0,19.625000000000007
45,2024-01-19,524.6666666666666,14126.666666666666,1918.0,87.44444444444444,21.126561271039797,0.0,0.0,0.0,18.312499999999996
45,2024-01-20,524.6666666666666,14120.0,3395.6666666666665,87.44444444444444,21.13653604028958,0.0,0.0,0.0,11.62869565217391
45,2024-01-21,524.8333333333334,14192.0,1861.6666666666667,87.47222222222221,21.03598467054992,0.0,0.0,0.0,16.2425
45,2024-01-22,524.6666666666666,14373.333333333334,1599.3333333333333,87.44444444444444,20.763999690785404,0.0,0.0,0.0,20.642
45,2024-01-23,524.8333333333334,13962.666666666666,1406.6666666666667,87.47222222222221,21.381495495925645,0.0,0.0,0.0,34.00842105263158
45,2024-01-24,524.6666666666666,14197.333333333334,1939.3333333333333,87.44444444444444,21.02140464562985,0.0,0.0,0.0,36.522499999999994
45,2024-01-25,524.6666666666666,14086.666666666666,645.6666666666666,87.44444444444444,21.186551506546774,0.0,0.0,0.0,41.486000000000004
45,2024-01-26,524.5,14074.666666666666,593.6666666666666,87.41666666666667,21.19787916824555,0.0,0.0,0.0,42.653749999999995
45,2024-01-27,495.5,13092.0,1118.0,82.58333333333333,21.528942611263876,0.0,0.0,0.0,38.345
45,2024-01-28,537.0,14168.0,403.0,89.5,21.5601002258611,0.0,0.0,0.0,35.968571428571444
45,2024-01-29,528.6666666666666,13900.0,608.0,88.1111111111111,21.63476418864908,0.0,0.0,0.0,29.29217391304347
45,2024-01-30,535.0,14002.666666666666,505.6666666666667,89.16666666666667,21.733419824795277,0.0,0.0,0.0,28.678181818181816
45,2024-01-31,471.0,12778.666666666666,468.0,78.5,20.966232783806344,0.0,0.0,0.0,33.009565217391305
45,2024-02-01,385.1666666666667,11206.666666666666,406.0,64.19444444444444,19.550473428514774,0.0,0.0,0.0,35.6
45,2024-02-02,453.6666666666667,12849.333333333334,444.0,75.6111111111111,20.08358842655045,0.0,0.0,0.0,33.947272727272725
45,2024-02-03,467.1666666666667,13125.333333333334,495.6666666666667,77.86111111111111,20.24634083367195,0.0,0.0,0.0,28.12181818181819
45,2024-02-04,498.3333333333333,13868.0,917.6666666666666,83.05555555555556,20.44048248565843,0.0,0.0,0.0,28.236363636363635
45,2024-02-05,499.6666666666667,13684.0,1812.6666666666667,83.27777777777777,20.770758225340217,0.0,0.0,0.0,29.683478260869578
45,2024-02-06,492.0,13313.333333333334,952.3333333333334,82.0,21.021482223335,0.0,0.0,0.0,24.079999999999995
45,2024-02-07,409.0,11514.666666666666,1381.0,68.16666666666666,20.204912575266327,0.0,0.0,0.0,30.270434782608703
45,2024-02-08,496.0,13664.0,550.6666666666666,82.66666666666667,20.648516783762684,0.0,0.0,0.0,42.44899999999999
45,2024-02-09,476.0,13045.333333333334,1267.6666666666667,79.33333333333333,20.755672526574003,0.0,0.0,0.0,49.137499999999996
45,2024-02-10,483.8333333333333,13354.666666666666,1329.3333333333333,80.6388888888889,20.60856587792865,0.0,0.0,0.0,47.17478260869565
45,2024-02-11,474.8333333333333,12985.333333333334,1996.0,79.13888888888889,20.80046933292261,0.0,0.0,0.0,35.518181818181816
45,2024-02-12,474.6666666666667,13074.666666666666,1356.6666666666667,79.11111111111111,20.65109796723095,0.0,0.0,0.0,31.828571428571433
45,2024-02-13,474.8333333333333,13013.333333333334,1760.6666666666667,79.13888888888889,20.755714224726773,0.0,0.0,0.0,31.067272727272726
45,2024-02-14,474.6666666666667,12792.0,2280.3333333333335,79.11111111111111,21.10742825376972,0.0,0.0,0.0,22.42086956521739
45,2024-02-15,474.8333333333333,13005.333333333334,1875.6666666666667,79.13888888888889,20.768481733989475,0.0,0.0,0.0,24.84736842105263
45,2024-02-16,474.6666666666667,12856.0,2163.3333333333335,79.11111111111111,21.002350826246285,0.0,0.0,0.0,28.92363636363635
45,2024-02-17,474.8333333333333,12890.666666666666,2415.6666666666665,79.13888888888889,20.95322412425872,0.0,0.0,0.0,22.07652173913044
45,2024-02-18,474.8333333333333,12904.0,2661.0,79.13888888888889,20.931573758352272,0.0,0.0,0.0,23.007826086956523
45,2024-02-19,474.6666666666667,12829.333333333334,2253.3333333333335,79.11111111111111,21.046005681424514,0.0,0.0,0.0,20.405000000000005
45,2024-02-20,197.83333333333334,5204.0,6738.0,32.97222222222223,21.62455696472799,0.0,0.0,0.0,21.481739130434782
45,2024-02-21,565.6666666666666,14638.666666666666,635.0,94.27777777777779,21.98083082855148,0.0,0.0,0.0,33.96434782608695
45,2024-02-22,566.8333333333334,11601.333333333334,931.3333333333334,94.47222222222223,27.792813565490558,0.0,0.0,0.0,34.25473684210526
45,2024-02-23,574.6666666666666,15133.333333333334,983.0,95.77777777777777,21.600631424375916,0.0,0.0,0.0,39.8975
45,2024-02-24,574.6666666666666,14865.333333333334,1190.3333333333333,95.77777777777777,21.990058899153887,0.0,0.0,0.0,18.3425
45,2024-02-25,574.6666666666666,14984.0,1839.6666666666667,95.77777777777777,21.81590733819778,0.0,0.0,0.0,26.272727272727273
45,2024-02-26,572.0,15092.0,1046.6666666666667,95.33333333333334,21.559280855199223,0.0,0.0,0.0,42.410000000000004
45,2024-02-27,549.6666666666666,14560.0,2044.0,91.61111111111111,21.47450015262515,0.0,0.0,0.0,52.87181818181818
45,2024-02-28,447.0,11805.333333333334,3442.0,74.5,21.538443076575557,0.0,0.0,0.0,47.83181818181818
45,2024-02-29,598.6666666666666,15332.0,1416.6666666666667,99.77777777777777,22.211163289561412,0.0,0.0,0.0,23.399130434782613
45,2024-03-01,579.6666666666666,15052.0,901.3333333333334,96.61111111111111,21.90630628635545,0.0,0.0,0.0,32.72
45,2024-03-02,575.6666666666666,15161.333333333334,564.0,95.94444444444444,21.598257995485593,0.0,0.0,0.0,40.72608695652173
45,2024-03-03,599.6666666666666,15638.666666666666,1094.6666666666667,99.94444444444444,21.811986671213802,0.0,0.0,0.0,45.43250000000001
45,2024-03-04,570.0,14941.333333333334,1992.6666666666667,95.0,21.700539889344995,0.0,0.0,0.0,52.52782608695652
45,2024-03-05,528.0,13909.333333333334,2625.3333333333335,88.0,21.592983128834355,0.0,0.0,0.0,49.46782608695652
45,2024-03-06,575.5,14677.333333333334,1789.6666666666667,95.91666666666666,22.30402321039244,0.0,0.0,0.0,49.419999999999995
45,2024-03-07,579.6666666666666,15038.666666666666,1845.3333333333333,96.61111111111111,21.925728492478648,0.0,0.0,0.0,36.96000000000001
45,2024-03-08,579.6666666666666,15094.666666666666,1977.6666666666667,96.61111111111111,21.84438580219651,0.0,0.0,0.0,41.5625
45,2024-03-09,585.3333333333334,13816.0,2637.6666666666665,97.55555555555556,24.099385575500225,0.0,0.0,0.0,40.93249999999998
45,2024-03-10,589.6666666666666,15374.666666666666,1772.6666666666667,98.27777777777777,21.816541641372535,0.0,0.0,0.0,33.33826086956522
45,2024-03-11,589.6666666666666,15178.666666666666,1690.3333333333333,98.27777777777777,22.098255592644648,0.0,0.0,0.0,33.126956521739125
45,2024-03-12,564.1666666666666,14706.666666666666,1489.6666666666667,94.02777777777777,21.821178981565424,0.0,0.0,0.0,42.7925
45,2024-03-13,549.6666666666666,14693.333333333334,1586.0,91.61111111111111,21.279631730187536,0.0,0.0,0.0,51.2525
45,2024-03-14,549.8333333333334,15068.0,1064.3333333333333,91.63888888888889,20.75680433884907,0.0,0.0,0.0,50.53999999999999
45,2024-03-15,470.1666666666667,12852.0,3371.6666666666665,78.36111111111111,20.80971617041879,0.0,0.0,0.0,41.35217391304348
45,2024-03-16,556.8333333333334,14878.666666666666,2683.0,92.80555555555556,21.288558189204526,0.0,0.0,0.0,44.07500000000001
45,2024-03-17,524.6666666666666,13798.666666666666,2835.3333333333335,87.44444444444444,21.6287483492769,0.0,0.0,0.0,40.48250000000001
45,2024-03-18,524.8333333333334,13842.666666666666,2642.0,87.47222222222221,21.566848471713865,0.0,0.0,0.0,30.25999999999999
45,2024-03-19,524.6666666666666,13888.0,3194.6666666666665,87.44444444444444,21.489623335893498,0.0,0.0,0.0,30.337142857142858
45,2024-03-20,524.6666666666666,13800.0,3766.0,87.44444444444444,21.626658615136876,0.0,0.0,0.0,30.91181818181818
45,2024-03-21,524.6666666666666,13852.0,4184.0,87.44444444444444,21.54547277569224,0.0,0.0,0.0,22.940000000000005
45,2024-03-22,524.8333333333334,13758.666666666666,3078.3333333333335,87.47222222222221,21.69851931711729,0.0,0.0,0.0,24.454999999999995
45,2024-03-23,524.6666666666666,13752.0,2974.6666666666665,87.44444444444444,21.70214433456144,0.0,0.0,0.0,26.87750000000001
45,2024-03-24,524.6666666666666,13750.666666666666,2974.6666666666665,87.44444444444444,21.704248682892143,0.0,0.0,0.0,24.619999999999997
45,2024-03-25,524.8333333333334,13752.0,2974.6666666666665,87.47222222222221,21.7090382813005,0.0,0.0,0.0,37.81727272727273
45,2024-03-26,524.6666666666666,13752.0,2974.6666666666665,87.44444444444444,21.70214433456144,0.0,0.0,0.0,47.08727272727272
45,2024-03-27,524.6666666666666,13752.0,2974.6666666666665,87.44444444444444,21.70214433456144,0.0,0.0,0.0,47.67894736842104
45,2024-03-28,524.8333333333334,13752.0,2974.6666666666665,87.47222222222221,21.7090382813005,0.0,0.0,0.0,38.16695652173914
45,2024-03-29,524.6666666666666,13737.333333333334,3193.6666666666665,87.44444444444444,21.72531463327833,0.0,0.0,0.0,34.02695652173914
45,2024-03-30,524.6666666666666,12868.0,3035.3333333333335,87.44444444444444,23.193028356301593,0.0,0.0,0.0,39.38947368421052
45,2024-03-31,524.6666666666666,8917.333333333334,3436.0,87.44444444444444,33.46828897527911,0.0,0.0,0.0,39.9275
45,2024-04-01,524.8333333333334,10893.333333333334,2216.0,87.47222222222221,27.406000101999183,0.0,0.0,0.0,42.32545454545455
45,2024-04-02,524.6666666666666,9605.333333333334,1776.3333333333333,87.44444444444444,31.071060059226358,0.0,0.0,0.0,40.81250000000001
45,2024-04-03,524.6666666666666,8301.333333333334,3593.0,87.44444444444444,35.95180158475211,0.0,0.0,0.0,39.82608695652175
45,2024-04-04,524.6666666666666,9638.666666666666,2713.0,87.44444444444444,30.963607230137875,0.0,0.0,0.0,35.67043478260869
45,2024-04-05,524.8333333333334,10661.333333333334,2431.3333333333335,87.47222222222221,28.002378793563455,0.0,0.0,0.0,33.88571428571428
45,2024-04-06,524.6666666666666,8850.666666666666,1850.0,87.44444444444444,33.72038515617154,0.0,0.0,0.0,40.98500000000001
45,2024-04-07,524.1666666666666,7472.0,1742.3333333333333,87.36111111111111,39.90410495479419,0.0,0.0,0.0,43.496521739130436
45,2024-04-08,524.6666666666666,10161.333333333334,1940.0,87.44444444444444,29.37093775969908,0.0,0.0,0.0,46.22
45,2024-04-09,524.8333333333334,10760.0,1715.3333333333333,87.47222222222221,27.74560357290376,0.0,0.0,0.0,58.76521739130435
45,2024-04-10,524.6666666666666,10260.0,1404.0,87.44444444444444,29.088488195798135,0.0,0.0,0.0,58.70749999999999
45,2024-04-11,477.3333333333333,12670.666666666666,2525.0,79.55555555555556,21.429267950471782,0.0,0.0,0.0,58.713636363636354
45,2024-04-12,549.8333333333334,12232.0,3575.0,91.63888888888889,25.569287751616887,0.0,0.0,0.0,55.39181818181819
45,2024-04-13,549.6666666666666,10736.0,3536.6666666666665,91.61111111111111,29.12339066898493,0.0,0.0,0.0,40.209565217391294
45,2024-04-14,524.8333333333334,13829.333333333334,601.3333333333334,87.47222222222221,21.58764180807302,0.0,0.0,0.0,48.082608695652155
45,2024-04-15,469.0,12126.666666666666,318.0,78.16666666666666,21.999683892248488,0.0,0.0,0.0,49.14499999999999
45,2024-04-16,504.1666666666667,8229.333333333334,1796.0,84.02777777777779,34.84933638474833,0.0,0.0,0.0,49.31130434782608
45,2024-04-17,524.6666666666666,13260.0,1445.6666666666667,87.44444444444444,22.507382269146976,0.0,0.0,0.0,49.87478260869565
45,2024-04-18,534.6666666666666,13948.0,2474.3333333333335,89.11111111111111,21.805005894911254,0.0,0.0,0.0,52.16
45,2024-04-19,492.3333333333333,12838.666666666666,3219.6666666666665,82.05555555555556,21.81344982171911,0.0,0.0,0.0,49.131304347826074
45,2024-04-20,570.6666666666666,15949.333333333334,1394.6666666666667,95.11111111111111,20.35283954745583,0.0,0.0,0.0,45.1775
45,2024-04-21,563.6666666666666,15169.333333333334,1533.6666666666667,93.94444444444444,21.13688069496938,0.0,0.0,0.0,39.837500000000006
45,2024-04-22,549.6666666666666,14281.333333333334,1867.0,91.61111111111111,21.89352456975695,0.0,0.0,0.0,41.18
45,2024-04-23,467.0,11237.333333333334,4319.666666666667,77.83333333333333,23.639520052206926,0.0,0.0,0.0,53.49043478260869
45,2024-04-24,599.3333333333334,7273.333333333333,2379.6666666666665,99.8888888888889,46.87270088603727,0.0,0.0,0.0,44.529565217391294
45,2024-04-25,599.3333333333334,11532.0,2183.6666666666665,99.8888888888889,29.563022700119472,0.0,0.0,0.0,36.85217391304349
45,2024-04-26,596.3333333333334,11144.0,1159.6666666666667,99.3888888888889,30.439185012363403,0.0,0.0,0.0,44.3375
45,2024-04-27,598.8333333333334,11828.0,1471.6666666666667,99.80555555555556,28.799151260662086,0.0,0.0,0.0,48.807500000000005
45,2024-04-28,597.6666666666666,11852.0,1326.0,99.6111111111111,28.68483987700154,0.0,0.0,0.0,58.887499999999996
45,2024-04-29,599.5,11761.333333333334,2182.6666666666665,99.91666666666667,28.994636379095347,0.0,0.0,0.0,64.10545454545455
45,2024-04-30,599.5,11609.333333333334,2329.0,99.91666666666667,29.37426065234868,0.0,0.0,0.0,61.23826086956522
45,2024-05-01,599.6666666666666,16040.0,2226.0,99.94444444444444,21.266233721252426,0.0,0.0,0.0,61.70000000000001
45,2024-05-02,585.0,10904.0,2348.3333333333335,97.5,30.517929200293466,0.0,0.0,0.0,61.527826086956516
45,2024-05-03,550.6666666666666,14542.666666666666,2438.6666666666665,91.77777777777779,21.53921029308395,0.0,0.0,0.0,66.34210526315789
45,2024-05-04,505.8333333333333,12502.666666666666,3328.0,84.30555555555556,23.013879261313143,0.0,0.0,0.0,57.87090909090909
45,2024-05-05,524.0,13280.0,2343.0,87.33333333333333,22.4449297188755,0.0,0.0,0.0,52.0025
45,2024-05-06,239.66666666666666,6456.0,6888.666666666667,39.94444444444444,21.116850819220705,0.0,0.0,0.0,59.3375
45,2024-05-07,558.5,9057.333333333334,2247.6666666666665,93.08333333333333,35.07582253790667,0.0,0.0,0.0,57.725
45,2024-05-08,524.6666666666666,12020.0,2864.0,87.44444444444444,24.82927528193751,0.0,0.0,0.0,65.96000000000001
45,2024-05-09,524.8333333333334,7802.666666666667,2898.0,87.47222222222221,38.26162351902484,0.0,0.0,0.0,52.08956521739129
45,2024-05-10,554.3333333333334,7614.666666666667,2778.6666666666665,92.38888888888889,41.409990953131384,0.0,0.0,0.0,49.25000000000002
45,2024-05-11,574.3333333333334,15170.666666666666,2161.0,95.72222222222221,21.534976123513207,0.0,0.0,0.0,51.77652173913043
45,2024-05-12,571.0,12094.666666666666,486.6666666666667,95.16666666666667,26.855128982471616,0.0,0.0,0.0,50.6225
45,2024-05-13,571.0,8422.666666666666,1058.3333333333333,95.16666666666667,38.56306395440874,0.0,0.0,0.0,55.745
45,2024-05-14,89.66666666666667,2310.6666666666665,89.33333333333333,14.944444444444443,22.073884400846318,0.0,0.0,0.0,58.46
45,2024-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
